Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,7,15,39.5,5.5,1.8,9.0,6.5,0.0,0.0
2018,1,22,7,30,79.0,11.0,1.9,9.4,13.0,54.5,0.0
2018,1,22,7,45,205.5,22.0,2.0,9.75,41.5,182.53,98.1
2018,1,22,8,0,332.0,33.0,2.1,10.1,70.0,294.39,237.45
2018,1,22,8,15,274.0,35.5,2.1,10.4,75.0,268.74,224.27
2018,1,22,8,30,216.0,38.0,2.1,10.7,80.0,227.85,192.95
2018,1,22,8,45,142.5,42.5,2.15,11.0,73.0,183.27,155.35
2018,1,22,9,0,69.0,47.0,2.2,11.3,66.0,107.18,89.24
2018,1,22,9,15,35.0,61.5,2.2,11.55,71.0,87.5,71.29
2018,1,22,9,30,1.0,76.0,2.2,11.8,76.0,69.22,54.14
2018,1,22,9,45,1.0,94.0,2.2,12.05,94.0,87.24,69.39
2018,1,22,10,0,1.0,112.0,2.2,12.3,112.0,105.36,84.52
2018,1,22,10,15,16.5,137.5,2.25,12.5,145.0,145.22,118.39
2018,1,22,10,30,32.0,163.0,2.3,12.7,178.0,198.9,163.1
2018,1,22,10,45,39.0,176.0,2.35,12.9,195.0,218.31,178.75
2018,1,22,11,0,46.0,189.0,2.4,13.1,212.0,237.5,194.2
2018,1,22,11,15,122.0,197.5,2.35,13.2,260.5,326.18,267.89
2018,1,22,11,30,198.0,206.0,2.3,13.3,309.0,397.24,325.6
2018,1,22,11,45,240.5,213.5,2.3,13.4,340.5,451.71,368.14
2018,1,22,12,0,283.0,221.0,2.3,13.5,372.0,487.66,396.01
2018,1,22,12,15,181.0,224.0,2.2,13.5,320.5,385.79,313.62
2018,1,22,12,30,79.0,227.0,2.1,13.5,269.0,290.06,235.17
2018,1,22,12,45,82.5,227.0,2.0,13.55,270.5,288.52,234.17
2018,1,22,13,0,86.0,227.0,1.9,13.6,272.0,286.57,232.46
2018,1,22,13,15,84.0,223.0,1.8,13.55,266.0,276.12,223.94
2018,1,22,13,30,82.0,219.0,1.7,13.5,260.0,265.71,215.46
2018,1,22,13,45,59.5,200.0,1.6,13.4,229.0,227.59,184.39
2018,1,22,14,0,37.0,181.0,1.5,13.3,198.0,191.97,155.3
2018,1,22,14,15,47.0,174.5,1.4,13.15,195.0,187.59,151.94
2018,1,22,14,30,57.0,168.0,1.3,13.0,192.0,182.19,147.46
2018,1,22,14,45,68.5,159.0,1.2,12.8,185.5,173.87,140.37
2018,1,22,15,0,80.0,150.0,1.1,12.6,179.0,164.24,131.88
2018,1,22,15,15,63.5,132.5,1.1,12.6,154.0,137.47,109.51
2018,1,22,15,30,47.0,115.0,1.1,12.6,129.0,112.86,89.04
2018,1,22,15,45,56.0,97.5,0.9,11.8,111.5,94.88,73.33
2018,1,22,16,0,65.0,80.0,0.7,11.0,94.0,76.17,56.99
2018,1,22,16,15,34.5,62.5,0.75,10.6,70.0,54.71,40.21
2018,1,22,16,30,4.0,45.0,0.8,10.2,46.0,38.34,28.21
2018,1,22,16,45,9.0,29.5,0.85,9.75,30.5,25.28,15.28
2018,1,22,17,0,14.0,14.0,0.9,9.3,15.0,12.48,0.0
2018,1,22,17,15,7.0,7.0,0.95,9.1,7.5,6.37,0.0
2018,1,22,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,7,15,36.0,5.5,0.9,4.85,6.5,0.0,0.0
2018,1,23,7,30,72.0,11.0,0.9,5.0,13.0,50.61,0.0
2018,1,23,7,45,144.5,24.0,0.95,5.2,37.5,147.35,84.72
2018,1,23,8,0,217.0,37.0,1.0,5.4,62.0,223.11,182.36
2018,1,23,8,15,381.5,46.5,1.0,5.75,113.0,356.79,300.05
2018,1,23,8,30,546.0,56.0,1.0,6.1,164.0,500.29,419.45
2018,1,23,8,45,371.5,75.5,0.95,6.45,156.5,406.05,343.18
2018,1,23,9,0,197.0,95.0,0.9,6.8,149.0,287.18,244.18
2018,1,23,9,15,223.0,115.0,0.95,7.5,185.0,337.09,286.05
2018,1,23,9,30,249.0,135.0,1.0,8.2,221.0,386.81,325.48
2018,1,23,9,45,476.5,114.5,1.0,8.9,300.5,570.84,472.88
2018,1,23,10,0,704.0,94.0,1.0,9.6,380.0,753.18,604.84
2018,1,23,10,15,778.5,85.5,1.05,10.05,423.5,806.69,639.41
2018,1,23,10,30,853.0,77.0,1.1,10.5,467.0,864.27,677.87
2018,1,23,10,45,860.5,78.5,1.2,10.95,489.0,872.52,682.23
2018,1,23,11,0,868.0,80.0,1.3,11.4,511.0,877.21,684.86
2018,1,23,11,15,880.5,80.5,1.25,11.65,529.5,881.35,685.54
2018,1,23,11,30,893.0,81.0,1.2,11.9,548.0,873.69,678.21
2018,1,23,11,45,897.0,81.0,1.2,12.15,557.0,862.74,669.67
2018,1,23,12,0,901.0,81.0,1.2,12.4,566.0,848.2,658.84
2018,1,23,12,15,864.5,91.0,1.1,12.55,557.0,816.31,634.9
2018,1,23,12,30,828.0,101.0,1.0,12.7,548.0,774.95,604.6
2018,1,23,12,45,788.5,108.5,0.9,12.85,530.5,726.97,569.67
2018,1,23,13,0,749.0,116.0,0.8,13.0,513.0,681.68,535.66
2018,1,23,13,15,735.5,116.0,0.75,13.05,497.5,642.38,506.06
2018,1,23,13,30,722.0,116.0,0.7,13.1,482.0,601.67,474.89
2018,1,23,13,45,641.0,127.5,0.65,13.15,442.5,531.38,420.75
2018,1,23,14,0,560.0,139.0,0.6,13.2,403.0,461.11,366.12
2018,1,23,14,15,655.0,108.0,0.6,13.1,399.0,452.2,358.25
2018,1,23,14,30,750.0,77.0,0.6,13.0,395.0,427.74,336.28
2018,1,23,14,45,758.5,70.0,0.55,12.95,369.5,382.39,296.59
2018,1,23,15,0,767.0,63.0,0.5,12.9,344.0,334.76,253.86
2018,1,23,15,15,702.5,63.5,0.5,12.9,299.5,271.23,199.29
2018,1,23,15,30,638.0,64.0,0.5,12.9,255.0,212.32,148.59
2018,1,23,15,45,580.0,60.0,0.45,12.35,214.0,158.05,102.82
2018,1,23,16,0,522.0,56.0,0.4,11.8,173.0,110.08,65.22
2018,1,23,16,15,477.0,48.0,0.35,11.55,137.0,65.83,35.85
2018,1,23,16,30,432.0,40.0,0.3,11.3,101.0,32.0,22.6
2018,1,23,16,45,323.0,30.5,0.25,11.05,67.0,24.88,15.16
2018,1,23,17,0,214.0,21.0,0.2,10.8,33.0,17.58,0.0
2018,1,23,17,15,107.0,10.5,0.25,10.55,16.5,9.55,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.05,4.95,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.1,5.4,5.0,4.55,0.0
2018,1,24,7,45,0.0,12.5,1.15,5.85,12.5,10.99,1.36
2018,1,24,8,0,0.0,20.0,1.2,6.3,20.0,17.6,9.2
2018,1,24,8,15,0.0,28.5,1.35,6.65,28.5,25.11,16.12
2018,1,24,8,30,0.0,37.0,1.5,7.0,37.0,32.62,22.93
2018,1,24,8,45,1.5,52.5,1.7,7.4,53.0,47.68,36.28
2018,1,24,9,0,3.0,68.0,1.9,7.8,69.0,64.45,51.0
2018,1,24,9,15,27.0,103.0,1.95,8.1,112.5,132.31,110.46
2018,1,24,9,30,51.0,138.0,2.0,8.4,156.0,195.94,164.95
2018,1,24,9,45,98.0,155.5,2.1,8.75,194.0,270.77,228.39
2018,1,24,10,0,145.0,173.0,2.2,9.1,232.0,331.5,278.86
2018,1,24,10,15,187.0,181.0,2.35,9.55,263.0,375.58,314.91
2018,1,24,10,30,229.0,189.0,2.5,10.0,294.0,436.74,363.82
2018,1,24,10,45,220.0,203.5,2.65,10.45,308.5,427.1,354.73
2018,1,24,11,0,211.0,218.0,2.8,10.9,323.0,433.31,358.4
2018,1,24,11,15,151.0,224.5,2.95,11.25,301.0,384.34,316.86
2018,1,24,11,30,91.0,231.0,3.1,11.6,279.0,320.34,263.25
2018,1,24,11,45,62.0,223.0,3.3,11.95,256.0,282.36,231.41
2018,1,24,12,0,33.0,215.0,3.5,12.3,233.0,245.83,200.48
2018,1,24,12,15,23.5,199.0,3.7,12.35,212.0,205.87,167.55
2018,1,24,12,30,14.0,183.0,3.9,12.4,191.0,180.79,146.66
2018,1,24,12,45,9.5,175.0,4.05,12.5,180.5,168.48,136.37
2018,1,24,13,0,5.0,167.0,4.2,12.6,170.0,156.64,126.46
2018,1,24,13,15,5.5,154.5,4.15,12.4,157.5,144.33,116.43
2018,1,24,13,30,6.0,142.0,4.1,12.2,145.0,132.23,106.54
2018,1,24,13,45,3.0,112.5,4.1,11.95,114.0,102.35,81.58
2018,1,24,14,0,0.0,83.0,4.1,11.7,83.0,73.47,57.27
2018,1,24,14,15,0.0,84.5,3.9,11.45,84.5,74.85,58.62
2018,1,24,14,30,0.0,86.0,3.7,11.2,86.0,76.22,59.96
2018,1,24,14,45,22.5,81.5,3.55,10.95,90.0,83.04,65.78
2018,1,24,15,0,45.0,77.0,3.4,10.7,94.0,85.26,67.25
2018,1,24,15,15,57.5,83.0,3.4,10.7,102.0,93.64,73.74
2018,1,24,15,30,70.0,89.0,3.4,10.7,110.0,97.36,75.95
2018,1,24,15,45,76.0,87.5,3.3,10.35,107.5,91.18,69.93
2018,1,24,16,0,82.0,86.0,3.2,10.0,105.0,83.52,62.89
2018,1,24,16,15,64.5,69.0,3.4,9.75,82.0,61.09,44.87
2018,1,24,16,30,47.0,52.0,3.6,9.5,59.0,43.03,32.52
2018,1,24,16,45,33.5,35.5,3.75,9.2,39.5,29.87,19.62
2018,1,24,17,0,20.0,19.0,3.9,8.9,20.0,16.5,0.0
2018,1,24,17,15,10.0,9.5,3.85,8.5,10.0,8.64,0.0
2018,1,24,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,7,15,15.0,6.0,1.2,5.3,6.5,0.0,0.0
2018,1,25,7,30,30.0,12.0,1.3,5.8,13.0,27.88,0.0
2018,1,25,7,45,129.5,28.5,1.35,6.3,42.5,147.92,93.57
2018,1,25,8,0,229.0,45.0,1.4,6.8,72.0,243.75,199.57
2018,1,25,8,15,359.5,53.5,1.65,7.1,116.5,349.31,294.2
2018,1,25,8,30,490.0,62.0,1.9,7.4,161.0,467.76,395.8
2018,1,25,8,45,550.0,67.5,2.1,7.7,203.0,536.03,452.81
2018,1,25,9,0,610.0,73.0,2.3,8.0,245.0,605.36,508.69
2018,1,25,9,15,680.5,72.5,2.45,8.3,290.5,676.17,563.7
2018,1,25,9,30,751.0,72.0,2.6,8.6,336.0,741.57,613.0
2018,1,25,9,45,782.0,72.5,2.7,8.9,372.5,780.85,641.18
2018,1,25,10,0,813.0,73.0,2.8,9.2,409.0,817.74,667.3
2018,1,25,10,15,734.5,95.5,2.85,9.5,415.5,789.45,644.3
2018,1,25,10,30,656.0,118.0,2.9,9.8,422.0,750.55,613.85
2018,1,25,10,45,581.0,121.5,2.95,10.1,400.5,688.03,565.37
2018,1,25,11,0,506.0,125.0,3.0,10.4,379.0,622.95,514.58
2018,1,25,11,15,270.5,118.5,3.05,10.6,255.0,394.75,330.28
2018,1,25,11,30,35.0,112.0,3.1,10.8,131.0,137.97,112.67
2018,1,25,11,45,368.5,113.5,3.15,10.95,314.5,460.26,386.29
2018,1,25,12,0,702.0,115.0,3.2,11.1,498.0,738.8,602.54
2018,1,25,12,15,614.5,120.5,3.3,11.1,456.0,656.46,538.15
2018,1,25,12,30,527.0,126.0,3.4,11.1,414.0,575.65,475.27
2018,1,25,12,45,637.0,116.5,3.45,11.15,461.0,629.17,518.25
2018,1,25,13,0,747.0,107.0,3.5,11.2,508.0,673.66,552.62
2018,1,25,13,15,546.0,115.0,3.5,11.1,404.0,515.39,426.58
2018,1,25,13,30,345.0,123.0,3.5,11.0,300.0,363.6,302.9
2018,1,25,13,45,319.5,138.5,3.55,10.95,297.5,347.14,288.72
2018,1,25,14,0,294.0,154.0,3.6,10.9,295.0,322.09,267.07
2018,1,25,14,15,325.5,154.0,3.45,10.65,301.5,321.49,265.61
2018,1,25,14,30,357.0,154.0,3.3,10.4,308.0,316.88,260.11
2018,1,25,14,45,450.0,131.0,3.15,10.15,309.5,316.39,256.66
2018,1,25,15,0,543.0,108.0,3.0,9.9,311.0,302.41,240.16
2018,1,25,15,15,612.0,90.0,3.0,9.9,296.0,271.82,208.39
2018,1,25,15,30,681.0,72.0,3.0,9.9,281.0,232.69,168.05
2018,1,25,15,45,633.0,67.0,2.4,9.2,239.0,176.26,118.22
2018,1,25,16,0,585.0,62.0,1.8,8.5,197.0,124.96,76.16
2018,1,25,16,15,516.0,54.5,1.7,7.95,155.0,75.66,43.01
2018,1,25,16,30,447.0,47.0,1.6,7.4,113.0,38.1,28.5
2018,1,25,16,45,329.0,36.5,1.5,6.85,76.0,30.24,20.41
2018,1,25,17,0,211.0,26.0,1.4,6.3,39.0,20.62,2.91
2018,1,25,17,15,110.0,14.0,1.4,6.15,20.5,12.73,0.0
2018,1,25,17,30,9.0,2.0,1.4,6.0,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,5.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,7,15,62.5,8.0,0.95,4.05,10.0,0.0,0.0
2018,1,26,7,30,125.0,16.0,1.0,4.5,20.0,85.36,0.0
2018,1,26,7,45,181.5,27.5,1.05,4.95,44.0,178.6,119.05
2018,1,26,8,0,238.0,39.0,1.1,5.4,68.0,239.52,197.54
2018,1,26,8,15,284.5,51.0,1.1,5.65,99.5,293.81,248.52
2018,1,26,8,30,331.0,63.0,1.1,5.9,131.0,351.2,299.26
2018,1,26,8,45,486.0,64.5,1.15,6.1,189.5,484.83,411.04
2018,1,26,9,0,641.0,66.0,1.2,6.3,248.0,621.78,518.31
2018,1,26,9,15,667.0,71.0,1.2,6.85,285.0,664.31,548.28
2018,1,26,9,30,693.0,76.0,1.2,7.4,322.0,705.47,577.11
2018,1,26,9,45,756.0,74.0,1.25,7.9,367.5,762.05,617.09
2018,1,26,10,0,819.0,72.0,1.3,8.4,413.0,823.2,659.16
2018,1,26,10,15,847.5,71.5,1.35,8.8,446.5,854.07,678.98
2018,1,26,10,30,876.0,71.0,1.4,9.2,480.0,873.22,690.7
2018,1,26,10,45,888.0,72.0,1.4,9.55,504.0,885.13,696.89
2018,1,26,11,0,900.0,73.0,1.4,9.9,528.0,893.49,700.76
2018,1,26,11,15,906.0,73.0,1.4,10.1,544.0,891.62,698.05
2018,1,26,11,30,912.0,73.0,1.4,10.3,560.0,886.08,693.08
2018,1,26,11,45,915.5,73.5,1.35,10.45,569.0,875.31,684.09
2018,1,26,12,0,919.0,74.0,1.3,10.6,578.0,860.87,672.77
2018,1,26,12,15,918.5,74.0,1.3,10.65,579.0,838.95,657.35
2018,1,26,12,30,918.0,74.0,1.3,10.7,580.0,813.65,639.69
2018,1,26,12,45,914.5,74.0,1.3,10.7,573.5,782.81,618.24
2018,1,26,13,0,911.0,74.0,1.3,10.7,567.0,748.99,594.64
2018,1,26,13,15,785.5,102.0,1.3,10.55,519.5,664.28,532.5
2018,1,26,13,30,660.0,130.0,1.3,10.4,472.0,581.43,468.94
2018,1,26,13,45,735.0,107.5,1.25,10.25,474.0,571.76,461.66
2018,1,26,14,0,810.0,85.0,1.2,10.1,476.0,552.92,445.72
2018,1,26,14,15,740.0,93.5,1.15,9.9,435.0,485.11,390.77
2018,1,26,14,30,670.0,102.0,1.1,9.7,394.0,421.27,338.3
2018,1,26,14,45,592.5,106.5,1.0,9.5,350.0,355.51,283.34
2018,1,26,15,0,515.0,111.0,0.9,9.3,306.0,293.28,230.74
2018,1,26,15,15,428.5,110.0,0.9,9.3,260.5,234.27,180.98
2018,1,26,15,30,342.0,109.0,0.9,9.3,215.0,184.22,139.21
2018,1,26,15,45,308.0,96.5,0.8,8.55,181.5,143.06,104.14
2018,1,26,16,0,274.0,84.0,0.7,7.8,148.0,105.47,73.42
2018,1,26,16,15,236.5,69.5,0.75,7.5,116.5,71.42,48.41
2018,1,26,16,30,199.0,55.0,0.8,7.2,85.0,43.29,33.25
2018,1,26,16,45,154.0,39.5,0.85,6.9,58.0,31.53,21.72
2018,1,26,17,0,109.0,24.0,0.9,6.6,31.0,18.85,4.14
2018,1,26,17,15,65.5,13.5,0.95,6.4,16.5,12.28,0.0
2018,1,26,17,30,22.0,3.0,1.0,6.2,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.0,6.05,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,4.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,1,27,7,15,69.5,8.0,0.7,3.85,10.5,0.0,0.0
2018,1,27,7,30,139.0,16.0,0.7,4.3,21.0,93.42,0.0
2018,1,27,7,45,181.5,28.5,0.65,4.8,45.0,181.32,124.84
2018,1,27,8,0,224.0,41.0,0.6,5.3,69.0,233.57,192.26
2018,1,27,8,15,354.5,49.5,0.65,5.85,114.0,343.42,288.67
2018,1,27,8,30,485.0,58.0,0.7,6.4,159.0,461.33,387.09
2018,1,27,8,45,590.5,57.5,0.75,6.95,208.0,555.85,461.68
2018,1,27,9,0,696.0,57.0,0.8,7.5,257.0,648.63,531.71
2018,1,27,9,15,734.5,59.5,1.0,8.3,297.5,699.9,569.58
2018,1,27,9,30,773.0,62.0,1.2,9.1,338.0,750.03,605.97
2018,1,27,9,45,794.5,64.5,1.4,9.95,373.5,784.09,629.68
2018,1,27,10,0,816.0,67.0,1.6,10.8,409.0,815.63,651.25
2018,1,27,10,15,845.5,66.0,1.75,11.15,442.5,838.04,666.62
2018,1,27,10,30,875.0,65.0,1.9,11.5,476.0,866.16,686.06
2018,1,27,10,45,884.5,66.5,2.0,11.8,499.5,876.71,692.48
2018,1,27,11,0,894.0,68.0,2.1,12.1,523.0,883.68,696.64
2018,1,27,11,15,900.0,68.0,2.25,12.35,539.0,881.99,695.41
2018,1,27,11,30,906.0,68.0,2.4,12.6,555.0,876.64,691.72
2018,1,27,11,45,909.0,69.0,2.5,12.85,564.5,866.28,684.13
2018,1,27,12,0,912.0,70.0,2.6,13.1,574.0,852.27,674.07
2018,1,27,12,15,912.0,70.5,2.65,13.25,575.5,831.6,659.19
2018,1,27,12,30,912.0,71.0,2.7,13.4,577.0,807.52,641.94
2018,1,27,12,45,901.5,73.0,2.75,13.55,568.5,773.95,617.79
2018,1,27,13,0,891.0,75.0,2.8,13.7,560.0,737.8,591.68
2018,1,27,13,15,792.5,98.0,2.8,13.75,521.5,666.65,538.03
2018,1,27,13,30,694.0,121.0,2.8,13.8,483.0,595.57,481.94
2018,1,27,13,45,641.5,129.5,2.85,13.8,453.5,539.68,437.61
2018,1,27,14,0,589.0,138.0,2.9,13.8,424.0,485.9,394.06
2018,1,27,14,15,687.5,106.5,2.85,13.7,422.5,473.23,382.59
2018,1,27,14,30,786.0,75.0,2.8,13.6,421.0,449.02,360.09
2018,1,27,14,45,753.0,77.0,2.75,13.5,387.5,393.87,311.99
2018,1,27,15,0,720.0,79.0,2.7,13.4,354.0,339.65,263.8
2018,1,27,15,15,736.5,68.0,2.7,13.4,324.0,291.66,218.65
2018,1,27,15,30,753.0,57.0,2.7,13.4,294.0,239.95,169.52
2018,1,27,15,45,657.0,58.0,2.05,12.25,243.5,176.54,116.21
2018,1,27,16,0,561.0,59.0,1.4,11.1,193.0,121.43,73.35
2018,1,27,16,15,490.0,52.0,1.4,10.35,151.5,73.59,41.13
2018,1,27,16,30,419.0,45.0,1.4,9.6,110.0,35.83,26.33
2018,1,27,16,45,330.5,35.0,1.35,8.8,76.0,28.45,19.03
2018,1,27,17,0,242.0,25.0,1.3,8.0,42.0,20.87,6.78
2018,1,27,17,15,132.5,14.0,1.35,7.85,22.0,12.73,0.0
2018,1,27,17,30,23.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,7.5,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.25,4.65,12.5,0.0,0.0
2018,1,28,7,30,197.0,18.0,2.2,4.8,25.0,128.34,0.0
2018,1,28,7,45,342.0,27.5,2.15,5.0,61.5,279.49,200.62
2018,1,28,8,0,487.0,37.0,2.1,5.2,98.0,402.24,333.89
2018,1,28,8,15,567.0,42.5,2.05,5.5,141.5,482.71,407.29
2018,1,28,8,30,647.0,48.0,2.0,5.8,185.0,560.72,473.06
2018,1,28,8,45,697.0,52.0,2.0,6.1,229.0,624.65,524.8
2018,1,28,9,0,747.0,56.0,2.0,6.4,273.0,688.81,574.42
2018,1,28,9,15,783.5,58.5,2.1,7.1,315.0,739.82,611.95
2018,1,28,9,30,820.0,61.0,2.2,7.8,357.0,789.43,647.31
2018,1,28,9,45,847.5,61.5,2.35,8.5,394.5,826.83,673.12
2018,1,28,10,0,875.0,62.0,2.5,9.2,432.0,853.1,690.37
2018,1,28,10,15,890.5,63.5,2.55,9.85,463.0,875.88,704.25
2018,1,28,10,30,906.0,65.0,2.6,10.5,494.0,895.39,715.68
2018,1,28,10,45,916.5,66.0,2.7,11.1,518.5,906.3,721.49
2018,1,28,11,0,927.0,67.0,2.8,11.7,543.0,913.52,724.82
2018,1,28,11,15,933.5,68.0,2.8,12.1,560.0,913.42,722.79
2018,1,28,11,30,940.0,69.0,2.8,12.5,577.0,909.47,718.26
2018,1,28,11,45,944.0,69.0,2.85,12.9,586.5,898.26,709.15
2018,1,28,12,0,948.0,69.0,2.9,13.3,596.0,883.25,697.56
2018,1,28,12,15,949.0,69.0,2.9,13.5,598.0,862.03,681.81
2018,1,28,12,30,950.0,69.0,2.9,13.7,600.0,837.23,663.64
2018,1,28,12,45,948.5,69.0,2.9,13.95,594.0,807.04,641.53
2018,1,28,13,0,947.0,69.0,2.9,14.2,588.0,773.63,617.1
2018,1,28,13,15,942.5,68.5,2.9,14.25,574.5,734.49,588.83
2018,1,28,13,30,938.0,68.0,2.9,14.3,561.0,692.67,557.09
2018,1,28,13,45,930.0,67.0,2.85,14.35,539.5,645.68,519.63
2018,1,28,14,0,922.0,66.0,2.8,14.4,518.0,596.74,479.79
2018,1,28,14,15,909.0,64.5,2.75,14.25,489.5,542.96,435.48
2018,1,28,14,30,896.0,63.0,2.7,14.1,461.0,488.2,389.08
2018,1,28,14,45,877.0,62.0,2.6,13.95,426.5,430.79,339.08
2018,1,28,15,0,858.0,61.0,2.5,13.8,392.0,373.55,287.85
2018,1,28,15,15,831.5,58.0,2.5,13.8,352.0,311.88,232.1
2018,1,28,15,30,805.0,55.0,2.5,13.8,312.0,252.11,177.44
2018,1,28,15,45,561.5,53.5,1.85,12.5,220.5,154.14,101.48
2018,1,28,16,0,318.0,52.0,1.2,11.2,129.0,85.01,53.23
2018,1,28,16,15,221.0,42.0,1.2,10.45,90.5,48.37,28.51
2018,1,28,16,30,124.0,32.0,1.2,9.7,52.0,24.06,15.9
2018,1,28,16,45,104.0,24.0,1.15,9.0,37.0,18.34,10.36
2018,1,28,17,0,84.0,16.0,1.1,8.3,22.0,12.43,2.52
2018,1,28,17,15,46.0,8.5,1.1,8.15,11.5,7.73,0.0
2018,1,28,17,30,8.0,1.0,1.1,8.0,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.1,7.85,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,29,7,15,5.5,3.5,2.4,6.15,3.5,3.18,0.0
2018,1,29,7,30,11.0,7.0,2.4,6.4,7.0,12.63,0.0
2018,1,29,7,45,5.5,15.0,2.4,6.65,15.0,16.82,7.09
2018,1,29,8,0,0.0,23.0,2.4,6.9,23.0,20.25,11.58
2018,1,29,8,15,0.0,31.5,2.45,7.35,31.5,27.76,18.44
2018,1,29,8,30,0.0,40.0,2.5,7.8,40.0,35.28,25.21
2018,1,29,8,45,0.0,50.0,2.6,8.2,50.0,44.14,33.04
2018,1,29,9,0,0.0,60.0,2.7,8.6,60.0,53.01,40.78
2018,1,29,9,15,0.0,80.0,2.75,9.2,80.0,73.11,58.08
2018,1,29,9,30,0.0,100.0,2.8,9.8,100.0,93.43,75.32
2018,1,29,9,45,3.5,120.5,2.9,10.35,122.0,117.37,95.56
2018,1,29,10,0,7.0,141.0,3.0,10.9,144.0,141.43,115.61
2018,1,29,10,15,12.5,156.5,3.05,11.5,162.5,161.66,132.27
2018,1,29,10,30,18.0,172.0,3.1,12.1,181.0,181.92,148.75
2018,1,29,10,45,43.0,197.5,3.1,12.65,219.5,246.47,202.11
2018,1,29,11,0,68.0,223.0,3.1,13.2,258.0,296.84,242.83
2018,1,29,11,15,57.5,224.5,3.05,13.45,255.0,285.83,232.84
2018,1,29,11,30,47.0,226.0,3.0,13.7,252.0,275.14,223.36
2018,1,29,11,45,53.0,230.5,2.9,13.95,260.0,282.41,228.96
2018,1,29,12,0,59.0,235.0,2.8,14.2,268.0,289.38,234.24
2018,1,29,12,15,119.5,246.5,2.6,13.95,313.5,362.37,293.83
2018,1,29,12,30,180.0,258.0,2.4,13.7,359.0,417.13,337.71
2018,1,29,12,45,115.5,243.0,2.25,13.5,307.5,342.98,277.55
2018,1,29,13,0,51.0,228.0,2.1,13.3,256.0,261.68,211.5
2018,1,29,13,15,45.5,220.0,2.05,13.05,244.5,245.9,199.15
2018,1,29,13,30,40.0,212.0,2.0,12.8,233.0,230.67,186.96
2018,1,29,13,45,170.0,204.5,1.95,12.6,289.0,307.69,251.46
2018,1,29,14,0,300.0,197.0,1.9,12.4,345.0,371.27,302.59
2018,1,29,14,15,320.5,181.5,2.05,12.45,332.0,348.74,283.68
2018,1,29,14,30,341.0,166.0,2.2,12.5,319.0,323.84,262.57
2018,1,29,14,45,252.5,165.0,2.3,12.55,273.5,265.14,213.97
2018,1,29,15,0,164.0,164.0,2.4,12.6,228.0,211.42,169.85
2018,1,29,15,15,151.5,147.5,2.4,12.6,202.0,180.72,143.64
2018,1,29,15,30,139.0,131.0,2.4,12.6,176.0,151.56,118.56
2018,1,29,15,45,173.5,112.5,1.85,11.75,160.5,131.1,99.17
2018,1,29,16,0,208.0,94.0,1.3,10.9,145.0,106.92,76.89
2018,1,29,16,15,179.5,77.0,1.25,10.3,115.0,74.99,52.62
2018,1,29,16,30,151.0,60.0,1.2,9.7,85.0,46.85,36.23
2018,1,29,16,45,113.5,43.5,1.15,9.05,59.0,34.47,24.48
2018,1,29,17,0,76.0,27.0,1.1,8.4,33.0,21.8,9.72
2018,1,29,17,15,43.0,14.5,1.1,8.15,17.5,13.19,0.0
2018,1,29,17,30,10.0,2.0,1.1,7.9,2.0,0.0,0.0
2018,1,29,17,45,5.0,1.0,1.1,7.7,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,30,7,15,60.5,7.0,1.1,6.2,9.5,6.37,0.0
2018,1,30,7,30,121.0,14.0,1.3,6.8,19.0,81.77,0.0
2018,1,30,7,45,104.5,28.0,1.45,7.35,36.5,120.33,87.37
2018,1,30,8,0,88.0,42.0,1.6,7.9,54.0,129.82,105.55
2018,1,30,8,15,71.5,60.0,1.6,8.4,72.0,131.18,108.59
2018,1,30,8,30,55.0,78.0,1.6,8.9,90.0,130.11,108.23
2018,1,30,8,45,80.5,98.0,1.6,9.4,119.5,187.41,157.86
2018,1,30,9,0,106.0,118.0,1.6,9.9,149.0,232.99,196.54
2018,1,30,9,15,179.5,132.5,1.65,10.55,194.5,310.56,262.02
2018,1,30,9,30,253.0,147.0,1.7,11.2,240.0,407.24,340.38
2018,1,30,9,45,319.0,153.0,1.7,11.85,282.0,472.36,391.39
2018,1,30,10,0,385.0,159.0,1.7,12.5,324.0,556.2,455.05
2018,1,30,10,15,432.5,161.0,1.7,13.0,359.0,602.2,488.52
2018,1,30,10,30,480.0,163.0,1.7,13.5,394.0,647.07,520.76
2018,1,30,10,45,509.5,164.0,1.7,13.95,420.0,673.0,538.3
2018,1,30,11,0,539.0,165.0,1.7,14.4,446.0,696.73,554.19
2018,1,30,11,15,573.0,160.0,1.7,14.75,467.0,714.79,566.25
2018,1,30,11,30,607.0,155.0,1.7,15.1,488.0,737.35,581.12
2018,1,30,11,45,622.5,153.0,1.65,15.45,499.5,737.2,579.19
2018,1,30,12,0,638.0,151.0,1.6,15.8,511.0,733.87,575.35
2018,1,30,12,15,711.5,130.0,1.6,16.0,532.5,753.8,589.05
2018,1,30,12,30,785.0,109.0,1.6,16.2,554.0,763.44,595.26
2018,1,30,12,45,814.5,101.0,1.6,16.4,558.5,751.76,586.58
2018,1,30,13,0,844.0,93.0,1.6,16.6,563.0,735.36,574.86
2018,1,30,13,15,804.0,98.0,1.65,16.65,537.0,680.17,535.3
2018,1,30,13,30,764.0,103.0,1.7,16.7,511.0,625.06,494.15
2018,1,30,13,45,783.0,95.0,1.7,16.75,499.0,593.32,469.69
2018,1,30,14,0,802.0,87.0,1.7,16.8,487.0,557.75,441.33
2018,1,30,14,15,810.5,80.5,1.7,16.7,465.5,514.49,406.36
2018,1,30,14,30,819.0,74.0,1.7,16.6,444.0,468.51,368.05
2018,1,30,14,45,757.5,80.0,1.7,16.5,402.0,403.46,314.09
2018,1,30,15,0,696.0,86.0,1.7,16.4,360.0,342.17,262.2
2018,1,30,15,15,744.5,71.5,1.7,16.4,338.0,301.86,223.64
2018,1,30,15,30,793.0,57.0,1.7,16.4,316.0,254.13,177.59
2018,1,30,15,45,684.0,59.5,1.3,15.25,261.0,186.62,122.02
2018,1,30,16,0,575.0,62.0,0.9,14.1,206.0,128.81,77.82
2018,1,30,16,15,501.5,54.5,0.85,13.75,162.5,78.96,43.95
2018,1,30,16,30,428.0,47.0,0.8,13.4,119.0,38.0,27.96
2018,1,30,16,45,369.5,37.0,0.8,13.05,85.5,29.89,20.24
2018,1,30,17,0,311.0,27.0,0.8,12.7,52.0,22.4,10.72
2018,1,30,17,15,186.0,16.5,0.8,12.65,28.5,15.01,0.0
2018,1,30,17,30,61.0,6.0,0.8,12.6,5.0,0.0,0.0
2018,1,30,17,45,30.5,3.0,0.8,12.5,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,31,7,15,126.0,9.5,1.4,5.7,15.0,75.27,0.0
2018,1,31,7,30,252.0,19.0,1.6,6.5,30.0,186.75,0.0
2018,1,31,7,45,403.5,26.5,1.75,7.25,69.0,320.83,242.56
2018,1,31,8,0,555.0,34.0,1.9,8.0,108.0,437.4,360.81
2018,1,31,8,15,627.5,39.0,1.85,8.4,153.0,516.28,429.83
2018,1,31,8,30,700.0,44.0,1.8,8.8,198.0,598.0,496.52
2018,1,31,8,45,745.5,47.5,1.7,9.15,243.0,659.5,543.96
2018,1,31,9,0,791.0,51.0,1.6,9.5,288.0,721.04,588.98
2018,1,31,9,15,820.0,53.5,1.7,10.1,329.5,759.22,616.03
2018,1,31,9,30,849.0,56.0,1.8,10.7,371.0,803.28,646.7
2018,1,31,9,45,749.0,81.5,1.9,11.25,379.5,772.58,622.3
2018,1,31,10,0,649.0,107.0,2.0,11.8,388.0,732.06,591.17
2018,1,31,10,15,664.0,112.0,2.1,12.25,417.0,756.5,608.27
2018,1,31,10,30,679.0,117.0,2.2,12.7,446.0,778.26,622.65
2018,1,31,10,45,806.0,92.0,2.3,13.1,501.0,855.35,677.03
2018,1,31,11,0,933.0,67.0,2.4,13.5,556.0,925.06,724.57
2018,1,31,11,15,939.0,67.0,2.4,13.9,572.5,923.35,720.74
2018,1,31,11,30,945.0,67.0,2.4,14.3,589.0,917.8,715.15
2018,1,31,11,45,932.0,71.5,2.45,14.7,593.5,897.59,699.96
2018,1,31,12,0,919.0,76.0,2.5,15.1,598.0,873.97,682.61
2018,1,31,12,15,894.0,83.5,2.55,15.35,592.5,840.83,658.97
2018,1,31,12,30,869.0,91.0,2.6,15.6,587.0,811.8,638.29
2018,1,31,12,45,813.5,103.5,2.65,15.9,564.0,755.66,597.76
2018,1,31,13,0,758.0,116.0,2.7,16.2,541.0,702.19,558.76
2018,1,31,13,15,754.5,112.5,2.7,16.35,527.0,665.36,530.71
2018,1,31,13,30,751.0,109.0,2.7,16.5,513.0,626.4,500.46
2018,1,31,13,45,745.5,104.5,2.65,16.65,492.5,583.19,466.23
2018,1,31,14,0,740.0,100.0,2.6,16.8,472.0,538.42,430.09
2018,1,31,14,15,739.0,93.5,2.45,16.7,447.5,492.53,392.35
2018,1,31,14,30,738.0,87.0,2.3,16.6,423.0,445.32,352.51
2018,1,31,14,45,748.5,77.5,2.15,16.45,396.5,398.72,311.93
2018,1,31,15,0,759.0,68.0,2.0,16.3,370.0,349.62,267.95
2018,1,31,15,15,723.0,67.5,2.0,16.3,332.0,292.77,217.6
2018,1,31,15,30,687.0,67.0,2.0,16.3,294.0,237.18,168.01
2018,1,31,15,45,561.5,71.5,1.5,14.9,240.5,173.73,116.93
2018,1,31,16,0,436.0,76.0,1.0,13.5,187.0,122.38,78.83
2018,1,31,16,15,380.0,66.0,1.1,12.95,149.0,79.87,48.97
2018,1,31,16,30,324.0,56.0,1.2,12.4,111.0,44.06,33.47
2018,1,31,16,45,251.0,43.0,1.25,11.9,78.0,33.26,23.33
2018,1,31,17,0,178.0,30.0,1.3,11.4,45.0,23.52,12.29
2018,1,31,17,15,107.5,18.0,1.3,11.25,25.0,16.37,0.0
2018,1,31,17,30,37.0,6.0,1.3,11.1,5.0,5.46,0.0
2018,1,31,17,45,18.5,3.0,1.35,10.95,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,1,7,15,47.0,9.0,1.2,6.6,11.0,33.08,0.0
2018,2,1,7,30,94.0,18.0,1.4,7.4,22.0,96.23,0.0
2018,2,1,7,45,151.0,33.0,1.65,8.2,49.0,172.88,131.11
2018,2,1,8,0,208.0,48.0,1.9,9.0,76.0,233.33,192.9
2018,2,1,8,15,244.0,63.0,1.85,9.55,108.0,283.84,238.66
2018,2,1,8,30,280.0,78.0,1.8,10.1,140.0,336.45,284.2
2018,2,1,8,45,303.5,93.0,1.8,10.65,173.5,380.95,321.31
2018,2,1,9,0,327.0,108.0,1.8,11.2,207.0,425.7,357.25
2018,2,1,9,15,362.0,119.5,1.8,11.9,243.0,475.37,395.97
2018,2,1,9,30,397.0,131.0,1.8,12.6,279.0,525.23,433.58
2018,2,1,9,45,433.5,138.0,1.85,13.3,314.5,570.5,467.04
2018,2,1,10,0,470.0,145.0,1.9,14.0,350.0,615.13,499.25
2018,2,1,10,15,511.0,147.0,2.0,14.5,384.0,656.48,529.28
2018,2,1,10,30,552.0,149.0,2.1,15.0,418.0,696.34,557.49
2018,2,1,10,45,713.0,112.5,2.2,15.45,477.5,804.21,634.46
2018,2,1,11,0,874.0,76.0,2.3,15.9,537.0,885.96,690.21
2018,2,1,11,15,794.5,101.0,2.35,16.2,530.5,847.69,661.35
2018,2,1,11,30,715.0,126.0,2.4,16.5,524.0,802.35,628.55
2018,2,1,11,45,669.5,142.5,2.45,16.8,520.0,769.19,604.41
2018,2,1,12,0,624.0,159.0,2.5,17.1,516.0,733.63,578.3
2018,2,1,12,15,632.5,157.5,2.55,17.35,520.0,722.15,569.61
2018,2,1,12,30,641.0,156.0,2.6,17.6,524.0,707.72,558.52
2018,2,1,12,45,710.5,132.5,2.65,17.8,536.5,713.72,563.69
2018,2,1,13,0,780.0,109.0,2.7,18.0,549.0,709.65,560.79
