Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,15,798.0,101.5,2.65,18.15,542.5,683.41,540.75
2018,2,1,13,30,816.0,94.0,2.6,18.3,536.0,653.26,517.2
2018,2,1,13,45,850.0,81.0,2.6,18.4,526.0,623.14,493.62
2018,2,1,14,0,884.0,68.0,2.6,18.5,516.0,585.32,463.44
2018,2,1,14,15,853.0,70.0,2.4,18.4,483.0,527.34,416.23
2018,2,1,14,30,822.0,72.0,2.2,18.3,450.0,471.23,369.53
2018,2,1,14,45,784.0,72.0,2.05,18.15,411.0,409.57,317.81
2018,2,1,15,0,746.0,72.0,1.9,18.0,372.0,350.32,266.9
2018,2,1,15,15,710.0,70.5,1.9,18.0,333.5,293.01,216.76
2018,2,1,15,30,674.0,69.0,1.9,18.0,295.0,237.01,167.32
2018,2,1,15,45,596.0,67.5,1.45,16.85,247.5,177.58,117.87
2018,2,1,16,0,518.0,66.0,1.0,15.7,200.0,126.8,78.21
2018,2,1,16,15,543.0,53.0,1.1,15.15,169.5,82.03,44.4
2018,2,1,16,30,568.0,40.0,1.2,14.6,139.0,37.01,27.02
2018,2,1,16,45,471.0,34.0,1.25,14.1,99.5,27.13,17.9
2018,2,1,17,0,374.0,28.0,1.3,13.6,60.0,23.13,12.38
2018,2,1,17,15,217.5,17.0,1.3,13.4,33.0,15.46,0.0
2018,2,1,17,30,61.0,6.0,1.3,13.2,6.0,5.46,0.0
2018,2,1,17,45,30.5,3.0,1.35,12.95,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,7,15,146.0,9.5,2.1,7.3,17.0,86.12,0.0
2018,2,2,7,30,292.0,19.0,2.4,8.0,34.0,213.21,0.0
2018,2,2,7,45,331.5,29.5,2.7,8.7,63.0,280.41,217.71
2018,2,2,8,0,371.0,40.0,3.0,9.4,92.0,332.34,276.56
2018,2,2,8,15,366.0,56.0,2.95,10.0,123.0,358.95,303.06
2018,2,2,8,30,361.0,72.0,2.9,10.6,154.0,387.93,328.83
2018,2,2,8,45,521.5,67.5,2.9,11.2,213.0,521.37,439.28
2018,2,2,9,0,682.0,63.0,2.9,11.8,272.0,652.32,541.0
2018,2,2,9,15,561.5,93.5,2.85,12.25,281.0,613.7,508.65
2018,2,2,9,30,441.0,124.0,2.8,12.7,290.0,554.32,459.83
2018,2,2,9,45,577.5,109.5,2.8,13.15,349.5,667.74,547.31
2018,2,2,10,0,714.0,95.0,2.8,13.6,409.0,776.98,626.43
2018,2,2,10,15,710.0,103.0,2.75,14.05,433.5,789.19,631.94
2018,2,2,10,30,706.0,111.0,2.7,14.5,458.0,798.13,635.87
2018,2,2,10,45,705.5,117.0,2.7,14.95,478.0,804.55,638.37
2018,2,2,11,0,705.0,123.0,2.7,15.4,498.0,807.8,638.71
2018,2,2,11,15,631.0,149.5,2.65,15.75,493.0,765.7,606.3
2018,2,2,11,30,557.0,176.0,2.6,16.1,488.0,714.46,566.85
2018,2,2,11,45,590.5,168.5,2.6,16.5,504.0,730.4,577.99
2018,2,2,12,0,624.0,161.0,2.6,16.9,520.0,737.24,582.07
2018,2,2,12,15,715.5,134.0,2.6,17.15,547.0,766.54,602.64
2018,2,2,12,30,807.0,107.0,2.6,17.4,574.0,784.35,614.64
2018,2,2,12,45,868.0,89.0,2.65,17.7,586.5,785.1,614.8
2018,2,2,13,0,929.0,71.0,2.7,18.0,599.0,773.63,606.48
2018,2,2,13,15,886.0,79.5,2.7,18.1,573.5,718.05,566.49
2018,2,2,13,30,843.0,88.0,2.7,18.2,548.0,666.44,527.59
2018,2,2,13,45,834.5,85.5,2.75,18.25,526.5,620.27,492.09
2018,2,2,14,0,826.0,83.0,2.8,18.3,505.0,572.47,454.37
2018,2,2,14,15,808.5,80.0,2.7,18.2,474.5,518.02,410.35
2018,2,2,14,30,791.0,77.0,2.6,18.1,444.0,463.33,365.02
2018,2,2,14,45,786.5,71.0,2.45,18.0,413.5,411.14,320.2
2018,2,2,15,0,782.0,65.0,2.3,17.9,383.0,357.96,273.25
2018,2,2,15,15,760.5,62.0,2.3,17.9,346.0,301.68,223.1
2018,2,2,15,30,739.0,59.0,2.3,17.9,309.0,246.69,173.44
2018,2,2,15,45,688.5,59.5,1.65,16.75,268.0,190.99,125.26
2018,2,2,16,0,638.0,60.0,1.0,15.6,227.0,138.1,82.28
2018,2,2,16,15,546.5,54.5,1.05,15.0,178.5,84.41,46.07
2018,2,2,16,30,455.0,49.0,1.1,14.4,130.0,41.78,31.27
2018,2,2,16,45,310.0,41.0,1.15,13.8,89.0,32.91,23.0
2018,2,2,17,0,165.0,33.0,1.2,13.2,48.0,25.78,14.95
2018,2,2,17,15,95.0,18.5,1.2,12.95,26.0,14.63,0.0
2018,2,2,17,30,25.0,4.0,1.2,12.7,4.0,3.64,0.0
2018,2,2,17,45,12.5,2.0,1.25,12.5,2.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,3,7,15,145.5,11.0,1.6,7.65,18.5,87.38,0.0
2018,2,3,7,30,291.0,22.0,1.8,8.6,37.0,216.27,0.0
2018,2,3,7,45,423.5,29.5,2.05,9.55,76.5,337.97,263.67
2018,2,3,8,0,556.0,37.0,2.3,10.5,116.0,443.86,365.67
2018,2,3,8,15,625.5,42.0,2.4,11.15,161.0,521.54,432.76
2018,2,3,8,30,695.0,47.0,2.5,11.8,206.0,601.69,497.95
2018,2,3,8,45,738.0,50.0,2.6,12.45,250.5,660.98,544.07
2018,2,3,9,0,781.0,53.0,2.7,13.1,295.0,720.11,588.15
2018,2,3,9,15,809.5,56.5,2.75,13.65,337.0,767.35,621.66
2018,2,3,9,30,838.0,60.0,2.8,14.2,379.0,812.85,652.91
2018,2,3,9,45,857.5,61.5,2.8,14.8,415.5,837.02,667.43
2018,2,3,10,0,877.0,63.0,2.8,15.4,452.0,866.89,685.92
2018,2,3,10,15,890.5,64.5,2.75,15.75,483.0,888.43,698.42
2018,2,3,10,30,904.0,66.0,2.7,16.1,514.0,906.63,708.51
2018,2,3,10,45,913.0,67.5,2.65,16.45,538.5,917.22,713.29
2018,2,3,11,0,922.0,69.0,2.6,16.8,563.0,924.09,715.61
2018,2,3,11,15,927.5,70.0,2.55,17.1,580.0,923.36,712.96
2018,2,3,11,30,933.0,71.0,2.5,17.4,597.0,918.79,707.89
2018,2,3,11,45,936.0,71.0,2.45,17.65,606.5,906.94,698.13
2018,2,3,12,0,939.0,71.0,2.4,17.9,616.0,891.32,686.01
2018,2,3,12,15,939.5,71.5,2.4,18.05,618.0,870.49,671.15
2018,2,3,12,30,940.0,72.0,2.4,18.2,620.0,846.09,653.93
2018,2,3,12,45,937.5,71.5,2.4,18.4,613.5,814.71,631.76
2018,2,3,13,0,935.0,71.0,2.4,18.6,607.0,780.19,607.4
2018,2,3,13,15,930.5,70.5,2.35,18.65,593.0,741.26,579.82
2018,2,3,13,30,926.0,70.0,2.3,18.7,579.0,699.66,549.57
2018,2,3,13,45,918.5,69.0,2.3,18.75,558.0,653.16,513.95
2018,2,3,14,0,911.0,68.0,2.3,18.8,537.0,604.67,475.93
2018,2,3,14,15,900.0,66.0,2.2,18.7,508.5,551.49,433.18
2018,2,3,14,30,889.0,64.0,2.1,18.6,480.0,497.16,388.32
2018,2,3,14,45,872.5,62.5,2.0,18.5,446.0,440.11,340.04
2018,2,3,15,0,856.0,61.0,1.9,18.4,412.0,383.0,290.33
2018,2,3,15,15,831.5,58.0,1.9,18.4,372.0,322.12,236.68
2018,2,3,15,30,807.0,55.0,1.9,18.4,332.0,261.39,182.44
2018,2,3,15,45,772.5,51.5,1.35,17.4,288.5,200.89,129.49
2018,2,3,16,0,738.0,48.0,0.8,16.4,245.0,143.72,82.16
2018,2,3,16,15,684.5,44.0,0.8,16.2,200.0,88.34,43.89
2018,2,3,16,30,631.0,40.0,0.8,16.0,155.0,39.23,28.87
2018,2,3,16,45,539.0,34.0,0.75,15.75,112.5,29.51,19.95
2018,2,3,17,0,447.0,28.0,0.7,15.5,70.0,25.09,14.6
2018,2,3,17,15,278.0,18.5,0.7,15.5,40.0,15.47,0.0
2018,2,3,17,30,109.0,9.0,0.7,15.5,10.0,8.19,0.0
2018,2,3,17,45,54.5,4.5,0.7,15.55,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,7,15,35.0,9.0,1.0,8.95,11.0,26.84,0.0
2018,2,4,7,30,70.0,18.0,1.0,9.6,22.0,73.93,5.98
2018,2,4,7,45,100.5,33.0,0.95,10.25,44.5,124.53,95.85
2018,2,4,8,0,131.0,48.0,0.9,10.9,67.0,166.33,136.19
2018,2,4,8,15,143.5,61.0,1.1,11.3,88.5,194.14,161.84
2018,2,4,8,30,156.0,74.0,1.3,11.7,110.0,222.76,187.21
2018,2,4,8,45,177.5,93.0,1.45,12.1,142.0,267.57,225.12
2018,2,4,9,0,199.0,112.0,1.6,12.5,174.0,312.55,262.16
2018,2,4,9,15,141.5,133.0,1.7,12.9,180.0,278.77,232.46
2018,2,4,9,30,84.0,154.0,1.8,13.3,186.0,241.2,199.48
2018,2,4,9,45,205.5,165.5,1.85,13.65,254.5,374.72,310.32
2018,2,4,10,0,327.0,177.0,1.9,14.0,323.0,513.24,419.53
2018,2,4,10,15,399.0,175.5,2.0,14.45,366.0,593.57,479.83
2018,2,4,10,30,471.0,174.0,2.1,14.9,409.0,656.8,526.75
2018,2,4,10,45,507.0,173.0,2.15,15.35,437.0,686.62,547.48
2018,2,4,11,0,543.0,172.0,2.2,15.8,465.0,714.24,566.65
2018,2,4,11,15,650.0,146.5,2.25,16.1,508.0,782.35,615.31
2018,2,4,11,30,757.0,121.0,2.3,16.4,551.0,838.47,653.73
2018,2,4,11,45,833.0,102.0,2.3,16.7,582.5,864.75,670.46
2018,2,4,12,0,909.0,83.0,2.3,17.0,614.0,882.34,681.4
2018,2,4,12,15,920.5,80.5,2.25,17.05,619.5,867.57,670.21
2018,2,4,12,30,932.0,78.0,2.2,17.1,625.0,848.85,656.72
2018,2,4,12,45,929.0,78.0,2.15,17.1,619.0,817.78,634.81
2018,2,4,13,0,926.0,78.0,2.1,17.1,613.0,783.6,610.81
2018,2,4,13,15,922.5,76.5,2.05,17.15,599.0,744.43,583.08
2018,2,4,13,30,919.0,75.0,2.0,17.2,585.0,702.57,552.6
2018,2,4,13,45,912.0,74.0,2.0,17.25,564.0,656.54,517.43
2018,2,4,14,0,905.0,73.0,2.0,17.3,543.0,608.48,479.84
2018,2,4,14,15,895.0,70.5,1.95,17.35,514.5,555.44,437.22
2018,2,4,14,30,885.0,68.0,1.9,17.4,486.0,501.17,392.42
2018,2,4,14,45,870.0,65.0,1.9,17.5,451.5,443.28,343.57
2018,2,4,15,0,855.0,62.0,1.9,17.6,417.0,385.23,293.09
2018,2,4,15,15,830.0,60.0,1.9,17.6,377.0,324.27,239.29
2018,2,4,15,30,805.0,58.0,1.9,17.6,337.0,265.15,186.24
2018,2,4,15,45,771.0,54.5,1.45,16.5,293.5,204.69,133.26
2018,2,4,16,0,737.0,51.0,1.0,15.4,250.0,147.51,85.74
2018,2,4,16,15,683.5,46.0,1.05,14.85,204.5,91.09,46.26
2018,2,4,16,30,630.0,41.0,1.1,14.3,159.0,40.98,24.65
2018,2,4,16,45,538.5,35.5,1.15,13.8,116.0,30.82,21.32
2018,2,4,17,0,447.0,30.0,1.2,13.3,73.0,24.68,14.7
2018,2,4,17,15,274.0,19.5,1.2,13.25,41.5,16.3,0.0
2018,2,4,17,30,101.0,9.0,1.2,13.2,10.0,8.19,0.0
2018,2,4,17,45,50.5,4.5,1.2,13.2,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,5,7,15,139.5,11.5,1.7,8.0,19.5,84.97,0.0
2018,2,5,7,30,279.0,23.0,1.9,8.7,39.0,214.22,58.11
2018,2,5,7,45,399.0,31.0,2.15,9.45,78.0,325.48,258.82
2018,2,5,8,0,519.0,39.0,2.4,10.2,117.0,431.39,357.29
2018,2,5,8,15,594.5,44.5,2.5,10.8,162.5,504.76,421.14
2018,2,5,8,30,670.0,50.0,2.6,11.4,208.0,589.36,489.98
2018,2,5,8,45,713.5,54.0,2.65,12.05,253.0,649.94,536.85
2018,2,5,9,0,757.0,58.0,2.7,12.7,298.0,710.47,581.76
2018,2,5,9,15,691.5,77.0,2.85,13.4,318.5,704.62,575.55
2018,2,5,9,30,626.0,96.0,3.0,14.1,339.0,687.05,560.54
2018,2,5,9,45,524.5,129.0,3.15,14.75,346.0,641.59,524.23
2018,2,5,10,0,423.0,162.0,3.3,15.4,353.0,597.63,486.89
2018,2,5,10,15,448.5,168.5,3.35,16.0,383.5,630.44,510.66
2018,2,5,10,30,474.0,175.0,3.4,16.6,414.0,661.63,532.41
2018,2,5,10,45,410.5,199.5,3.4,17.2,413.5,631.06,505.36
2018,2,5,11,0,347.0,224.0,3.4,17.8,413.0,581.99,465.19
2018,2,5,11,15,337.5,233.0,3.4,18.35,421.5,578.69,460.99
2018,2,5,11,30,328.0,242.0,3.4,18.9,430.0,573.94,455.53
2018,2,5,11,45,408.0,226.5,3.4,19.4,464.0,633.23,500.12
2018,2,5,12,0,488.0,211.0,3.4,19.9,498.0,673.77,530.03
2018,2,5,12,15,653.5,159.5,3.35,20.25,545.0,747.67,585.84
2018,2,5,12,30,819.0,108.0,3.3,20.6,592.0,800.7,622.43
2018,2,5,12,45,876.5,90.0,3.2,20.9,603.5,792.63,615.19
2018,2,5,13,0,934.0,72.0,3.1,21.2,615.0,784.79,608.72
2018,2,5,13,15,929.5,70.5,2.95,21.3,600.5,744.67,579.47
2018,2,5,13,30,925.0,69.0,2.8,21.4,586.0,701.9,548.14
2018,2,5,13,45,918.0,67.5,2.7,21.5,564.5,655.11,511.9
2018,2,5,14,0,911.0,66.0,2.6,21.6,543.0,606.29,473.39
2018,2,5,14,15,899.5,65.0,2.4,21.5,515.0,553.8,431.15
2018,2,5,14,30,888.0,64.0,2.2,21.4,487.0,500.17,386.95
2018,2,5,14,45,872.0,61.5,2.05,21.25,452.5,442.19,338.46
2018,2,5,15,0,856.0,59.0,1.9,21.1,418.0,384.14,288.55
2018,2,5,15,15,832.5,57.0,1.9,21.1,378.5,324.41,236.35
2018,2,5,15,30,809.0,55.0,1.9,21.1,339.0,264.59,183.35
2018,2,5,15,45,774.5,52.0,1.45,19.8,295.5,204.2,131.17
2018,2,5,16,0,740.0,49.0,1.0,18.5,252.0,147.14,84.26
2018,2,5,16,15,686.0,45.0,1.05,18.0,206.5,91.3,45.51
2018,2,5,16,30,632.0,41.0,1.1,17.5,161.0,41.81,24.38
2018,2,5,16,45,542.0,35.0,1.15,16.95,118.0,30.22,20.54
2018,2,5,17,0,452.0,29.0,1.2,16.4,75.0,25.81,15.63
2018,2,5,17,15,284.5,19.5,1.2,16.2,43.0,16.17,0.0
2018,2,5,17,30,117.0,10.0,1.2,16.0,11.0,9.1,0.0
2018,2,5,17,45,58.5,5.0,1.2,15.85,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.5,3.25,7.05,22.5,105.76,0.0
2018,2,6,7,30,356.0,23.0,3.4,7.7,45.0,261.26,102.07
2018,2,6,7,45,496.5,29.0,3.55,8.35,88.5,376.38,303.94
2018,2,6,8,0,637.0,35.0,3.7,9.0,132.0,499.35,416.91
2018,2,6,8,15,700.0,39.0,3.8,9.75,179.0,574.01,481.28
2018,2,6,8,30,763.0,43.0,3.9,10.5,226.0,650.86,543.98
2018,2,6,8,45,802.0,46.0,4.0,11.2,272.0,701.96,583.77
2018,2,6,9,0,841.0,49.0,4.1,11.9,318.0,759.51,626.77
2018,2,6,9,15,867.0,51.0,4.2,12.6,361.0,804.04,658.37
2018,2,6,9,30,893.0,53.0,4.3,13.3,404.0,846.71,687.85
2018,2,6,9,45,911.0,55.5,4.35,13.95,442.5,880.79,710.06
2018,2,6,10,0,929.0,58.0,4.4,14.6,481.0,911.88,729.76
2018,2,6,10,15,940.5,59.5,4.45,15.1,512.5,932.49,742.06
2018,2,6,10,30,952.0,61.0,4.5,15.6,544.0,949.5,751.81
2018,2,6,10,45,959.0,62.0,4.55,16.15,568.5,957.97,755.38
2018,2,6,11,0,966.0,63.0,4.6,16.7,593.0,962.53,756.34
2018,2,6,11,15,972.0,63.5,4.6,17.0,610.5,961.55,753.84
2018,2,6,11,30,978.0,64.0,4.6,17.3,628.0,956.53,748.7
2018,2,6,11,45,981.5,63.5,4.65,17.65,637.5,944.01,738.7
2018,2,6,12,0,985.0,63.0,4.7,18.0,647.0,927.51,726.08
2018,2,6,12,15,983.5,64.0,4.7,18.2,648.5,904.73,709.15
2018,2,6,12,30,982.0,65.0,4.7,18.4,650.0,878.26,689.73
2018,2,6,12,45,978.5,65.0,4.65,18.55,643.0,845.48,665.63
2018,2,6,13,0,975.0,65.0,4.6,18.7,636.0,809.45,639.23
2018,2,6,13,15,970.0,64.5,4.55,18.7,621.5,768.69,609.69
2018,2,6,13,30,965.0,64.0,4.5,18.7,607.0,725.14,577.98
2018,2,6,13,45,957.0,63.0,4.4,18.75,585.0,676.59,539.47
2018,2,6,14,0,949.0,62.0,4.3,18.8,563.0,625.96,498.54
2018,2,6,14,15,937.0,60.5,4.05,18.6,533.5,570.83,453.37
2018,2,6,14,30,925.0,59.0,3.8,18.4,504.0,514.53,406.15
2018,2,6,14,45,909.0,57.5,3.55,18.2,469.0,455.63,355.57
2018,2,6,15,0,893.0,56.0,3.3,18.0,434.0,396.55,303.46
2018,2,6,15,15,870.5,54.0,3.3,18.0,393.5,334.99,248.34
2018,2,6,15,30,848.0,52.0,3.3,18.0,353.0,274.58,193.42
2018,2,6,15,45,814.0,49.5,2.65,16.7,308.5,212.81,138.86
2018,2,6,16,0,780.0,47.0,2.0,15.4,264.0,151.92,87.77
2018,2,6,16,15,726.5,43.5,1.95,14.45,217.5,93.99,46.77
2018,2,6,16,30,673.0,40.0,1.9,13.5,171.0,42.3,24.26
2018,2,6,16,45,584.5,34.5,1.85,12.6,126.0,29.73,20.56
2018,2,6,17,0,496.0,29.0,1.8,11.7,81.0,25.73,16.12
2018,2,6,17,15,315.5,20.0,1.8,11.35,47.0,16.55,0.0
2018,2,6,17,30,135.0,11.0,1.8,11.0,13.0,10.01,0.0
2018,2,6,17,45,67.5,5.5,1.75,10.65,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,6.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,7.1,2.0,0.0,0.0
2018,2,7,7,15,167.0,13.5,1.3,7.95,23.0,101.91,0.0
2018,2,7,7,30,310.0,24.0,1.5,8.8,44.0,237.49,112.89
2018,2,7,7,45,423.0,32.0,1.65,9.7,84.0,342.82,274.96
2018,2,7,8,0,536.0,40.0,1.8,10.6,124.0,445.66,367.8
2018,2,7,8,15,613.5,45.0,1.95,11.15,171.0,521.16,432.27
2018,2,7,8,30,691.0,50.0,2.1,11.7,218.0,607.65,501.73
2018,2,7,8,45,733.0,54.0,2.25,12.2,263.5,667.94,548.3
2018,2,7,9,0,775.0,58.0,2.4,12.7,309.0,728.08,593.11
2018,2,7,9,15,804.0,60.5,2.45,13.4,351.0,774.71,625.33
2018,2,7,9,30,833.0,63.0,2.5,14.1,393.0,819.58,655.36
2018,2,7,9,45,853.0,65.0,2.55,14.8,430.5,845.03,670.67
2018,2,7,10,0,873.0,67.0,2.6,15.5,468.0,876.25,690.0
2018,2,7,10,15,887.0,69.0,2.5,16.0,500.0,899.08,702.33
2018,2,7,10,30,901.0,71.0,2.4,16.5,532.0,918.54,712.2
2018,2,7,10,45,911.0,72.0,2.35,17.0,557.0,929.49,716.61
2018,2,7,11,0,921.0,73.0,2.3,17.5,582.0,936.72,718.62
2018,2,7,11,15,927.0,74.0,2.25,17.75,599.5,936.48,716.36
2018,2,7,11,30,933.0,75.0,2.2,18.0,617.0,932.38,711.71
2018,2,7,11,45,936.0,75.5,2.15,18.3,627.0,921.11,702.25
2018,2,7,12,0,939.0,76.0,2.1,18.6,637.0,906.02,690.45
2018,2,7,12,15,937.0,77.5,2.05,18.8,638.5,884.15,674.47
2018,2,7,12,30,935.0,79.0,2.0,19.0,640.0,858.77,656.26
2018,2,7,12,45,929.5,80.5,2.0,19.2,633.5,827.26,634.4
2018,2,7,13,0,924.0,82.0,2.0,19.4,627.0,792.72,610.45
2018,2,7,13,15,919.0,81.0,2.0,19.45,613.0,752.93,583.06
2018,2,7,13,30,914.0,80.0,2.0,19.5,599.0,710.53,553.09
2018,2,7,13,45,905.5,79.0,2.0,19.55,577.0,663.51,517.68
2018,2,7,14,0,897.0,78.0,2.0,19.6,555.0,614.59,479.97
2018,2,7,14,15,885.0,76.0,1.95,19.45,526.5,561.1,437.92
2018,2,7,14,30,873.0,74.0,1.9,19.3,498.0,506.57,393.8
2018,2,7,14,45,856.0,72.5,1.85,19.1,463.5,450.0,346.79
2018,2,7,15,0,839.0,71.0,1.8,18.9,429.0,392.44,297.54
2018,2,7,15,15,814.5,67.5,1.8,18.9,388.5,330.86,243.9
2018,2,7,15,30,790.0,64.0,1.8,18.9,348.0,270.87,190.68
2018,2,7,15,45,754.0,60.5,1.5,17.6,304.0,210.44,138.39
2018,2,7,16,0,718.0,57.0,1.2,16.3,260.0,153.59,91.34
2018,2,7,16,15,664.0,52.0,1.25,15.3,214.0,97.83,51.92
2018,2,7,16,30,610.0,47.0,1.3,14.3,168.0,48.55,29.49
2018,2,7,16,45,521.0,40.0,1.3,13.3,124.0,31.76,22.33
2018,2,7,17,0,432.0,33.0,1.3,12.3,80.0,26.98,17.31
2018,2,7,17,15,279.0,23.0,1.35,12.0,47.5,19.24,2.87
2018,2,7,17,30,126.0,13.0,1.4,11.7,15.0,11.82,0.0
2018,2,7,17,45,63.0,6.5,1.4,11.4,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,7.55,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,8,7,15,186.0,14.0,1.0,8.5,25.5,112.82,0.0
2018,2,8,7,30,346.0,25.0,1.0,9.2,49.0,261.63,142.74
2018,2,8,7,45,454.0,32.5,1.0,9.95,89.5,363.55,290.79
2018,2,8,8,0,562.0,40.0,1.0,10.7,130.0,456.54,373.82
2018,2,8,8,15,634.0,45.0,0.95,11.2,177.5,536.99,439.27
2018,2,8,8,30,706.0,50.0,0.9,11.7,225.0,620.26,502.87
2018,2,8,8,45,747.5,54.0,0.9,12.2,271.0,680.75,546.78
2018,2,8,9,0,789.0,58.0,0.9,12.7,317.0,741.03,588.66
2018,2,8,9,15,819.5,60.5,0.95,13.4,360.0,789.37,620.67
2018,2,8,9,30,850.0,63.0,1.0,14.1,403.0,835.98,650.6
2018,2,8,9,45,872.0,64.0,1.0,14.75,441.0,862.18,665.09
2018,2,8,10,0,894.0,65.0,1.0,15.4,479.0,894.23,683.51
2018,2,8,10,15,907.5,66.5,1.05,15.85,511.0,916.26,696.23
2018,2,8,10,30,921.0,68.0,1.1,16.3,543.0,934.85,706.75
2018,2,8,10,45,930.5,69.5,1.15,16.8,568.5,946.13,712.38
2018,2,8,11,0,940.0,71.0,1.2,17.3,594.0,953.59,715.67
2018,2,8,11,15,946.5,71.5,1.3,17.6,612.0,953.12,715.28
2018,2,8,11,30,953.0,72.0,1.4,17.9,630.0,948.7,712.46
2018,2,8,11,45,956.5,72.5,1.45,18.25,640.0,937.64,704.49
2018,2,8,12,0,960.0,73.0,1.5,18.6,650.0,922.67,694.12
2018,2,8,12,15,961.0,72.5,1.6,18.75,652.0,900.51,680.23
2018,2,8,12,30,962.0,72.0,1.7,18.9,654.0,874.68,663.83
2018,2,8,12,45,961.0,71.5,1.75,19.05,648.0,843.69,643.28
2018,2,8,13,0,960.0,71.0,1.8,19.2,642.0,809.34,620.34
2018,2,8,13,15,956.0,70.5,1.9,19.25,628.0,769.64,594.15
2018,2,8,13,30,952.0,70.0,2.0,19.3,614.0,727.12,565.59
2018,2,8,13,45,945.0,68.5,2.05,19.35,592.0,678.97,529.81
2018,2,8,14,0,938.0,67.0,2.1,19.4,570.0,628.71,491.41
2018,2,8,14,15,927.5,65.0,2.0,19.3,541.0,574.14,448.17
2018,2,8,14,30,917.0,63.0,1.9,19.2,512.0,518.29,402.7
2018,2,8,14,45,901.5,61.5,1.85,19.1,477.0,459.77,353.96
2018,2,8,15,0,886.0,60.0,1.8,19.0,442.0,401.02,303.48
2018,2,8,15,15,864.0,57.5,1.8,19.0,401.5,339.24,249.37
2018,2,8,15,30,842.0,55.0,1.8,19.0,361.0,278.57,195.22
2018,2,8,15,45,809.5,52.5,1.4,17.85,316.5,215.23,139.95
2018,2,8,16,0,777.0,50.0,1.0,16.7,272.0,156.43,90.85
2018,2,8,16,15,728.5,46.0,1.05,16.15,225.5,98.3,49.46
2018,2,8,16,30,680.0,42.0,1.1,15.6,179.0,45.84,25.75
2018,2,8,16,45,598.0,36.0,1.15,15.05,133.5,30.94,21.49
2018,2,8,17,0,516.0,30.0,1.2,14.5,88.0,26.49,16.85
2018,2,8,17,15,349.0,22.0,1.15,14.35,53.0,18.22,4.08
2018,2,8,17,30,182.0,14.0,1.1,14.2,18.0,12.73,0.0
2018,2,8,17,45,91.0,7.0,1.1,14.1,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.7,9.9,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.8,9.8,2.0,0.0,0.0
2018,2,9,7,15,213.5,13.0,0.95,10.3,27.0,127.01,0.0
2018,2,9,7,30,396.0,23.0,1.1,10.8,52.0,283.16,169.88
2018,2,9,7,45,497.5,30.0,1.2,11.35,93.5,381.09,305.21
2018,2,9,8,0,599.0,37.0,1.3,11.9,135.0,479.6,392.07
2018,2,9,8,15,673.0,40.5,1.3,12.35,183.5,560.53,457.9
2018,2,9,8,30,747.0,44.0,1.3,12.8,232.0,644.51,522.49
2018,2,9,8,45,786.0,47.5,1.35,13.3,278.5,696.1,560.33
2018,2,9,9,0,825.0,51.0,1.4,13.8,325.0,754.34,601.59
2018,2,9,9,15,850.0,53.5,1.45,14.45,367.5,798.65,630.98
2018,2,9,9,30,875.0,56.0,1.5,15.1,410.0,841.07,658.28
2018,2,9,9,45,892.5,58.0,1.55,15.8,448.0,873.86,678.13
2018,2,9,10,0,910.0,60.0,1.6,16.5,486.0,903.74,695.73
2018,2,9,10,15,922.0,62.0,1.7,17.05,518.0,925.41,708.61
2018,2,9,10,30,934.0,64.0,1.8,17.6,550.0,943.53,719.14
2018,2,9,10,45,941.5,66.5,1.95,18.15,575.5,954.43,725.46
2018,2,9,11,0,949.0,69.0,2.1,18.7,601.0,961.41,729.27
2018,2,9,11,15,932.0,75.0,2.2,19.05,611.0,946.51,718.42
2018,2,9,11,30,915.0,81.0,2.3,19.4,621.0,927.84,705.31
2018,2,9,11,45,850.0,102.0,2.4,19.8,610.0,889.32,678.55
2018,2,9,12,0,785.0,123.0,2.5,20.2,599.0,839.08,643.65
2018,2,9,12,15,832.0,109.5,2.55,20.45,615.0,844.16,647.25
2018,2,9,12,30,879.0,96.0,2.6,20.7,631.0,843.46,646.47
2018,2,9,12,45,806.0,116.0,2.65,20.95,603.0,779.78,601.67
2018,2,9,13,0,733.0,136.0,2.7,21.2,575.0,720.01,559.22
2018,2,9,13,15,786.0,117.5,2.65,21.3,579.0,705.46,548.94
2018,2,9,13,30,839.0,99.0,2.6,21.4,583.0,688.0,535.67
2018,2,9,13,45,847.0,93.0,2.5,21.5,566.5,648.21,504.85
2018,2,9,14,0,855.0,87.0,2.4,21.6,550.0,605.33,471.19
2018,2,9,14,15,786.5,96.5,2.25,21.55,505.5,534.03,415.35
2018,2,9,14,30,718.0,106.0,2.1,21.5,461.0,466.9,361.86
2018,2,9,14,45,650.5,112.5,2.0,21.45,417.0,402.02,309.44
2018,2,9,15,0,583.0,119.0,1.9,21.4,373.0,342.67,260.63
2018,2,9,15,15,562.0,110.0,1.9,21.4,336.5,290.37,216.19
2018,2,9,15,30,541.0,101.0,1.9,21.4,300.0,239.82,172.52
2018,2,9,15,45,556.5,87.5,1.5,19.95,270.0,194.67,132.49
2018,2,9,16,0,572.0,74.0,1.1,18.5,240.0,147.33,91.8
2018,2,9,16,15,484.5,68.0,1.15,17.6,192.0,96.14,56.52
2018,2,9,16,30,397.0,62.0,1.2,16.7,144.0,54.19,35.36
2018,2,9,16,45,381.0,49.0,1.25,15.75,111.0,39.08,28.55
2018,2,9,17,0,365.0,36.0,1.3,14.8,78.0,29.3,19.33
2018,2,9,17,15,239.5,24.5,1.35,14.3,47.0,20.32,6.69
2018,2,9,17,30,114.0,13.0,1.4,13.8,16.0,11.82,0.0
2018,2,9,17,45,57.0,6.5,1.4,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,1.2,7.1,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,1.2,7.2,2.0,0.0,0.0
2018,2,10,7,15,212.5,14.0,1.45,8.0,28.5,127.72,0.0
2018,2,10,7,30,399.0,25.0,1.7,8.8,55.0,288.02,187.84
2018,2,10,7,45,505.0,31.5,1.95,9.6,97.5,388.25,315.94
2018,2,10,8,0,611.0,38.0,2.2,10.4,140.0,490.04,406.31
2018,2,10,8,15,678.0,42.0,2.35,10.95,188.0,567.35,471.03
2018,2,10,8,30,745.0,46.0,2.5,11.5,236.0,647.21,534.68
2018,2,10,8,45,784.5,49.0,2.65,12.1,282.5,706.09,579.5
2018,2,10,9,0,824.0,52.0,2.8,12.7,329.0,756.63,616.42
2018,2,10,9,15,849.0,54.5,3.05,13.4,371.5,801.0,647.98
2018,2,10,9,30,874.0,57.0,3.3,14.1,414.0,843.48,677.4
2018,2,10,9,45,784.5,83.0,3.6,14.8,425.5,822.08,659.81
2018,2,10,10,0,695.0,109.0,3.9,15.5,437.0,789.82,634.46
2018,2,10,10,15,557.0,153.0,4.2,15.85,427.0,714.65,577.55
2018,2,10,10,30,419.0,197.0,4.5,16.2,417.0,641.69,518.97
2018,2,10,10,45,520.0,178.0,4.8,16.55,463.5,710.65,573.78
2018,2,10,11,0,621.0,159.0,5.1,16.9,510.0,784.87,629.91
2018,2,10,11,15,689.0,142.5,5.25,17.0,543.0,822.25,657.11
2018,2,10,11,30,757.0,126.0,5.4,17.1,576.0,854.64,680.79
2018,2,10,11,45,828.5,107.5,5.55,17.25,607.0,878.56,698.16
2018,2,10,12,0,900.0,89.0,5.7,17.4,638.0,893.91,709.39
2018,2,10,12,15,859.0,102.0,5.85,17.4,627.5,860.32,685.2
2018,2,10,12,30,818.0,115.0,6.0,17.4,617.0,816.64,653.59
2018,2,10,12,45,809.0,116.0,6.1,17.45,608.5,783.86,629.62
2018,2,10,13,0,800.0,117.0,6.2,17.5,600.0,748.64,603.66
2018,2,10,13,15,747.0,129.0,6.25,17.4,572.0,693.78,561.51
2018,2,10,13,30,694.0,141.0,6.3,17.3,544.0,636.97,516.45
2018,2,10,13,45,619.0,156.5,6.3,17.2,506.5,570.93,463.24
2018,2,10,14,0,544.0,172.0,6.3,17.1,469.0,504.84,409.5
2018,2,10,14,15,494.5,171.0,6.15,16.85,430.5,446.4,361.6
2018,2,10,14,30,445.0,170.0,6.0,16.6,392.0,391.56,316.03
2018,2,10,14,45,653.0,117.0,5.85,16.4,417.5,408.45,326.23
2018,2,10,15,0,861.0,64.0,5.7,16.2,443.0,398.36,310.95
2018,2,10,15,15,871.0,58.5,5.7,16.2,411.5,345.23,260.89
2018,2,10,15,30,881.0,53.0,5.7,16.2,380.0,289.6,207.81
2018,2,10,15,45,849.0,50.0,5.1,15.2,334.0,225.32,149.77
2018,2,10,16,0,817.0,47.0,4.5,14.2,288.0,163.88,96.92
2018,2,10,16,15,753.0,44.5,4.45,13.6,237.5,100.73,50.87
2018,2,10,16,30,689.0,42.0,4.4,13.0,187.0,47.53,26.2
2018,2,10,16,45,557.5,38.5,4.35,12.35,136.5,32.93,23.55
2018,2,10,17,0,426.0,35.0,4.3,11.7,86.0,28.35,18.86
2018,2,10,17,15,283.5,24.0,4.4,11.3,51.5,19.75,7.57
2018,2,10,17,30,141.0,13.0,4.5,10.9,17.0,11.82,0.0
2018,2,10,17,45,70.5,6.5,4.55,10.5,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,8.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,11,6,45,27.5,2.5,1.1,2.7,2.0,0.0,0.0
2018,2,11,7,0,55.0,5.0,1.1,2.9,4.0,0.0,0.0
2018,2,11,7,15,214.0,15.5,1.4,3.8,30.0,130.25,0.0
2018,2,11,7,30,373.0,26.0,1.7,4.7,56.0,286.16,199.72
2018,2,11,7,45,456.5,32.5,2.05,5.65,94.0,367.05,304.4
2018,2,11,8,0,540.0,39.0,2.4,6.6,132.0,444.22,376.09
2018,2,11,8,15,543.0,53.5,2.55,7.4,170.5,492.35,418.27
2018,2,11,8,30,546.0,68.0,2.7,8.2,209.0,532.36,451.55
2018,2,11,8,45,383.0,88.0,2.9,9.0,196.0,440.1,375.15
2018,2,11,9,0,220.0,108.0,3.1,9.8,183.0,323.94,276.08
2018,2,11,9,15,113.5,107.0,3.25,10.4,146.0,219.52,185.89
2018,2,11,9,30,7.0,106.0,3.4,11.0,109.0,103.85,83.79
2018,2,11,9,45,10.0,132.0,3.6,11.55,136.5,133.07,108.37
2018,2,11,10,0,13.0,158.0,3.8,12.1,164.0,162.54,132.63
2018,2,11,10,15,37.5,185.0,3.85,12.15,204.5,227.7,187.22
2018,2,11,10,30,62.0,212.0,3.9,12.2,245.0,280.22,230.51
2018,2,11,10,45,34.0,179.0,3.95,12.2,197.0,212.99,174.11
2018,2,11,11,0,6.0,146.0,4.0,12.2,149.0,139.47,112.1
2018,2,11,11,15,7.5,164.0,4.0,12.0,168.0,158.28,127.8
2018,2,11,11,30,9.0,182.0,4.0,11.8,187.0,177.06,143.29
2018,2,11,11,45,15.5,202.5,3.95,11.6,212.0,202.74,164.62
2018,2,11,12,0,22.0,223.0,3.9,11.4,237.0,228.14,185.6
2018,2,11,12,15,106.0,245.5,4.15,11.3,311.0,349.05,286.47
2018,2,11,12,30,190.0,268.0,4.4,11.2,385.0,437.23,359.02
2018,2,11,12,45,177.0,273.5,4.65,11.15,382.0,424.1,348.09
2018,2,11,13,0,164.0,279.0,4.9,11.1,379.0,410.95,337.46
2018,2,11,13,15,99.0,229.0,5.1,11.05,289.0,302.44,248.84
2018,2,11,13,30,34.0,179.0,5.3,11.0,199.0,191.98,156.88
2018,2,11,13,45,196.5,189.5,5.55,11.0,298.0,320.11,265.99
2018,2,11,14,0,359.0,200.0,5.8,11.0,397.0,414.91,344.45
2018,2,11,14,15,367.5,186.0,5.8,10.95,379.0,385.0,318.88
2018,2,11,14,30,376.0,172.0,5.8,10.9,361.0,359.99,296.97
2018,2,11,14,45,598.5,125.0,5.8,10.85,402.0,393.06,320.9
2018,2,11,15,0,821.0,78.0,5.8,10.8,443.0,397.81,317.56
2018,2,11,15,15,806.5,73.0,5.8,10.8,404.5,338.56,262.34
2018,2,11,15,30,792.0,68.0,5.8,10.8,366.0,279.8,206.92
2018,2,11,15,45,759.5,64.5,5.6,10.4,322.0,219.44,151.43
2018,2,11,16,0,727.0,61.0,5.4,10.0,278.0,162.26,101.3
2018,2,11,16,15,680.0,55.5,5.3,9.6,231.5,105.51,58.56
2018,2,11,16,30,633.0,50.0,5.2,9.2,185.0,54.39,32.77
2018,2,11,16,45,553.0,43.5,5.1,8.8,140.0,34.35,25.23
2018,2,11,17,0,473.0,37.0,5.0,8.4,95.0,30.13,20.8
2018,2,11,17,15,314.0,26.5,4.95,8.15,58.0,22.01,10.22
2018,2,11,17,30,155.0,16.0,4.9,7.9,21.0,14.55,0.0
2018,2,11,17,45,77.5,8.0,4.85,7.7,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,6.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
