Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,139.32,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,295.11,214.33
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,378.33,314.37
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,466.25,393.88
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,549.83,465.19
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,644.36,541.83
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,710.09,592.91
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,767.99,636.39
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,811.78,666.96
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,853.52,695.2
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,885.45,715.93
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,914.34,734.24
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,936.33,747.02
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,954.77,757.25
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,964.67,761.9
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,970.68,764.01
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,970.11,762.1
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,965.51,757.6
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,953.41,748.04
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,937.37,735.94
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,915.47,720.51
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,889.87,702.54
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,856.75,678.86
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,820.42,652.86
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,780.51,624.37
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,737.76,593.6
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,689.05,556.08
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,638.26,515.66
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,583.71,471.01
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,527.92,424.09
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,469.15,373.46
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,410.16,321.1
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,347.62,264.58
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,286.23,208.07
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,222.6,150.44
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,163.57,99.25
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,105.53,56.27
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,53.21,30.66
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,35.14,26.07
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,30.88,21.69
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,21.93,11.0
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,16.37,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,5.46,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,150.82,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,324.67,244.5
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,408.4,342.45
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,509.56,432.98
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,584.31,495.51
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,660.91,556.07
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,719.51,599.97
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,777.52,641.51
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,825.05,672.26
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,861.96,693.92
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,896.0,712.76
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,927.16,728.76
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,948.27,738.19
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,965.78,744.97
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,975.82,746.66
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,981.93,745.71
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,980.63,740.39
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,975.3,732.53
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,963.08,721.16
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,946.89,707.46
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,924.49,691.33
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,898.36,672.96
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,867.0,651.38
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,832.24,627.65
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,791.14,601.57
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,747.25,573.25
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,698.31,538.92
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,647.29,501.58
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,592.79,460.59
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,536.99,417.0
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,476.96,368.45
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,416.75,317.85
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,353.47,262.92
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,291.86,208.14
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,228.59,152.6
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,168.25,101.52
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,108.88,57.94
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,55.0,31.26
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,35.99,26.58
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,31.76,22.28
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,22.28,11.69
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,16.37,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,36.47,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,162.28,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,302.35,230.07
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,331.44,274.86
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,357.56,301.61
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,496.56,418.66
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,636.54,528.73
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,595.3,495.3
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,531.14,443.66
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,501.23,417.33
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,447.98,372.17
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,373.35,309.48
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,294.86,242.68
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,283.37,232.24
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,271.76,221.44
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,329.35,268.13
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,403.56,326.49
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,493.1,397.5
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,597.01,477.07
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,686.95,546.32
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,761.62,603.02
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,826.31,650.54
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,867.8,680.26
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,837.99,659.27
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,798.76,631.88
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,769.05,611.53
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,739.99,591.46
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,680.79,546.22
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,624.58,502.01
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,554.88,446.64
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,488.43,392.56
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,454.66,362.48
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,412.78,323.64
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,350.57,267.26
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,289.24,210.73
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,215.9,149.1
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,157.8,103.08
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,107.79,62.32
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,57.36,33.79
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,37.69,28.32
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,32.6,23.27
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,23.07,12.9
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,17.28,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,51.05,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,193.24,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,337.33,266.18
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,433.37,366.54
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,534.68,456.88
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,610.86,521.09
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,689.02,583.72
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,748.37,629.27
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,799.01,666.52
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,845.57,699.21
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,890.1,729.55
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,926.34,753.55
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,959.6,775.11
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,982.89,788.63
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,1002.48,799.5
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,1012.21,803.99
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,1017.86,805.78
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,1016.09,802.93
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,1010.1,797.33
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,997.16,786.68
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,980.07,773.3
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,957.48,756.45
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,930.95,736.92
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,898.02,712.97
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,861.56,686.48
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,819.53,655.9
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,774.49,622.95
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,724.14,584.16
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,671.48,541.68
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,614.3,494.74
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,555.68,445.38
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,493.45,391.8
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,430.94,336.42
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,366.29,277.95
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,302.56,219.21
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,237.86,160.49
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,175.6,106.31
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,111.07,57.64
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,54.2,28.99
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,33.18,24.37
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,29.68,20.84
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,24.14,14.23
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,17.11,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,65.1,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,201.83,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,336.72,266.39
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,429.38,358.65
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,527.6,443.8
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,600.76,503.23
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,675.65,560.97
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,733.75,603.41
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,791.15,643.73
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,828.61,667.89
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,872.06,695.86
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,905.06,716.26
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,935.11,734.41
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,957.0,746.57
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,975.26,756.29
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,985.0,760.88
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,990.8,763.02
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,990.4,760.82
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,985.92,756.1
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,973.56,746.25
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,957.19,733.95
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,935.15,718.9
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,909.32,701.33
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,877.06,679.77
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,841.38,655.67
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,799.88,627.07
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,755.56,596.2
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,706.26,559.66
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,654.79,519.75
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,599.67,475.75
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,543.26,429.43
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,483.05,378.74
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,422.65,326.32
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,360.01,270.78
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,296.7,213.66
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,232.86,156.61
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,171.74,104.05
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,111.15,61.2
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,59.42,35.5
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,38.45,28.84
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,32.53,23.14
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,25.44,15.39
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,17.95,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,62.22,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,198.33,21.27
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,338.99,266.14
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,428.48,350.82
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,518.48,426.55
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,591.64,483.16
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,666.47,537.7
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,724.55,576.32
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,781.96,612.46
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,828.11,641.06
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,863.46,661.64
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,897.35,679.99
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,928.4,696.05
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,950.0,705.61
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,968.03,712.96
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,978.09,716.42
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,984.22,717.66
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,982.77,716.38
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,977.31,712.89
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,965.39,705.61
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,949.49,695.92
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,927.07,682.23
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,900.91,666.17
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,868.94,647.0
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,833.59,625.32
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,792.81,599.38
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,749.2,571.18
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,699.95,537.49
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,648.6,500.24
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,593.72,458.96
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,537.53,415.13
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,478.76,367.63
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,419.7,318.06
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,356.83,263.69
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,294.93,208.93
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,230.33,152.74
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,170.35,102.12
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,111.24,58.59
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,57.47,31.41
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,35.97,26.48
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,32.18,22.76
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,23.63,14.08
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,17.77,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,9.55,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,9.52,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,144.93,40.94
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,281.94,227.66
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,402.51,339.79
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,526.52,448.98
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,457.68,393.37
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,345.69,298.15
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,325.15,279.23
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,282.84,241.26
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,410.4,349.78
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,526.11,445.34
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,694.94,581.4
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,859.54,706.2
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,925.99,753.62
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,986.09,796.13
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,995.19,800.58
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,1000.31,802.57
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,998.42,800.62
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,992.46,795.89
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,980.44,786.88
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,964.43,775.08
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,941.74,759.16
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,915.3,740.45
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,883.34,717.51
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,848.01,691.91
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,806.19,661.64
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,761.62,628.9
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,713.39,590.83
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,663.04,549.51
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,607.29,502.72
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,550.41,453.69
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,473.67,387.36
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,401.42,323.94
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,343.84,270.5
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,286.3,216.22
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,229.5,163.22
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,173.6,112.89
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,113.94,69.07
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,68.36,45.42
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,45.77,36.04
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,36.41,27.08
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,29.52,19.64
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,22.61,0.0
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,11.82,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,55.34,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,196.18,85.91
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,334.76,276.29
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,431.37,368.28
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,534.75,459.54
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,603.64,517.07
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,681.65,579.12
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,743.37,625.68
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,804.57,670.12
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,850.73,701.5
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,885.91,723.85
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,920.68,745.79
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,952.54,765.19
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,973.43,776.77
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,990.64,785.76
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,999.61,788.97
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,1004.58,789.58
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,1003.14,786.76
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,997.6,781.34
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,985.21,771.97
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,968.79,760.04
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,940.31,740.34
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,908.51,718.37
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,881.63,699.3
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,850.75,677.32
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,794.14,637.4
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,741.41,599.61
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,687.0,557.7
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,632.19,514.44
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,528.27,430.78
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,432.76,353.0
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,425.28,344.51
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,399.61,318.52
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,352.45,273.71
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,297.93,221.09
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,237.22,164.49
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,177.45,110.85
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,115.88,64.53
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,62.94,37.12
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,39.47,30.56
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,38.49,29.27
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,29.14,19.73
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,19.35,0.51
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,10.46,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,100.65,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,247.7,136.21
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,378.65,316.25
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,382.58,329.28
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,370.78,323.12
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,271.1,236.71
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,150.12,127.9
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,182.99,156.39
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,216.19,183.96
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,274.07,232.34
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,349.53,293.18
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,438.59,364.62
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,548.12,448.14
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,609.95,494.22
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,690.21,552.82
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,771.24,612.56
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,858.56,672.4
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,906.73,704.1
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,945.19,729.42
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,949.24,730.74
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,940.33,723.91
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,930.7,717.86
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,916.44,708.74
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,883.65,686.92
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,847.51,662.83
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,806.1,635.02
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,761.9,604.89
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,712.97,569.21
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,661.92,530.16
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,606.24,486.18
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,549.35,439.82
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,486.98,387.84
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,424.51,333.96
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,336.09,260.13
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,265.19,201.37
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,189.18,141.95
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,138.83,106.87
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,103.81,79.83
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,77.09,60.44
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,59.33,48.54
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,44.15,34.33
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,29.75,20.37
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,14.98,1.03
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,7.73,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,72.86,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,215.47,132.08
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,346.58,286.45
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,438.21,370.86
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,530.47,450.69
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,606.46,511.53
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,684.39,570.92
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,744.05,613.5
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,803.09,654.04
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,849.71,684.52
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,885.3,706.45
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,919.59,727.15
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,950.88,745.45
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,972.15,756.47
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,989.77,765.06
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,1000.87,770.13
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,1007.96,772.72
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,1006.92,771.3
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,1001.77,767.4
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,989.3,757.99
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,972.82,746.14
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,949.48,732.16
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,922.39,715.44
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,889.21,693.68
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,852.71,669.39
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,811.73,641.43
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,767.95,611.15
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,718.37,574.3
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,666.71,534.15
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,610.17,489.08
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,552.51,441.8
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,492.23,390.85
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,431.37,337.91
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,367.95,281.56
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,305.7,224.96
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,237.57,165.14
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,173.81,111.38
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,118.17,67.83
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,64.5,37.53
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,42.73,33.3
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,41.06,31.42
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,29.62,20.27
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,19.69,5.01
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,12.73,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
