Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,45,982.5,85.5,1.3,10.95,783.5,917.89,702.25
2018,3,4,13,0,978.0,87.0,1.3,11.1,776.0,880.49,677.16
2018,3,4,13,15,974.5,86.0,1.35,11.15,761.0,838.05,649.37
2018,3,4,13,30,971.0,85.0,1.4,11.2,746.0,792.66,619.16
2018,3,4,13,45,965.0,83.5,1.45,11.25,722.5,742.32,584.25
2018,3,4,14,0,959.0,82.0,1.5,11.3,699.0,689.69,544.98
2018,3,4,14,15,949.5,81.0,1.55,11.2,668.5,633.48,501.96
2018,3,4,14,30,940.0,80.0,1.6,11.1,638.0,575.8,456.21
2018,3,4,14,45,927.0,78.0,1.6,11.05,600.5,514.33,405.47
2018,3,4,15,0,914.0,76.0,1.6,11.0,563.0,452.34,352.49
2018,3,4,15,15,895.0,73.5,1.6,11.0,519.5,387.56,295.54
2018,3,4,15,30,876.0,71.0,1.6,11.0,476.0,323.57,237.81
2018,3,4,15,45,850.5,68.0,1.6,10.55,428.0,255.85,177.13
2018,3,4,16,0,825.0,65.0,1.6,10.1,380.0,192.77,121.75
2018,3,4,16,15,787.0,61.0,1.45,9.3,329.0,130.13,72.84
2018,3,4,16,30,749.0,57.0,1.3,8.5,278.0,71.99,40.11
2018,3,4,16,45,690.5,52.5,1.15,7.7,226.5,43.41,34.14
2018,3,4,17,0,632.0,48.0,1.0,6.9,175.0,40.8,31.65
2018,3,4,17,15,533.0,40.5,1.05,6.4,126.5,32.27,23.49
2018,3,4,17,30,434.0,33.0,1.1,5.9,78.0,27.18,17.8
2018,3,4,17,45,265.5,21.5,1.15,5.35,44.5,18.1,0.0
2018,3,4,18,0,97.0,10.0,1.2,4.8,11.0,9.1,0.0
2018,3,4,18,15,48.5,5.0,1.2,4.65,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-1.2,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,-0.4,3.0,0.0,0.0
2018,3,5,6,45,192.5,16.5,2.4,0.4,30.0,108.69,0.0
2018,3,5,7,0,358.0,29.0,2.7,1.2,57.0,257.17,179.59
2018,3,5,7,15,476.0,37.0,2.75,1.8,103.5,359.8,302.71
2018,3,5,7,30,594.0,45.0,2.8,2.4,150.0,468.49,401.77
2018,3,5,7,45,661.5,50.5,2.9,3.0,202.0,543.28,468.11
2018,3,5,8,0,729.0,56.0,3.0,3.6,254.0,628.56,538.06
2018,3,5,8,15,771.5,60.0,3.0,4.3,306.0,695.73,589.8
2018,3,5,8,30,814.0,64.0,3.0,5.0,358.0,763.32,639.67
2018,3,5,8,45,842.5,67.0,3.05,5.7,407.0,817.78,677.97
2018,3,5,9,0,871.0,70.0,3.1,6.4,456.0,870.81,714.15
2018,3,5,9,15,893.0,72.0,3.05,7.0,501.5,905.9,735.76
2018,3,5,9,30,915.0,74.0,3.0,7.6,547.0,947.14,761.52
2018,3,5,9,45,931.5,75.0,3.0,8.15,587.0,979.16,780.7
2018,3,5,10,0,948.0,76.0,3.0,8.7,627.0,1007.9,797.46
2018,3,5,10,15,958.5,77.0,3.0,9.25,660.0,1027.33,807.6
2018,3,5,10,30,969.0,78.0,3.0,9.8,693.0,1042.88,815.19
2018,3,5,10,45,976.0,79.0,2.95,10.3,718.5,1051.01,817.42
2018,3,5,11,0,983.0,80.0,2.9,10.8,744.0,1054.98,817.02
2018,3,5,11,15,988.0,80.5,2.85,11.15,762.0,1052.19,812.64
2018,3,5,11,30,993.0,81.0,2.8,11.5,780.0,1045.16,805.63
2018,3,5,11,45,995.5,81.0,2.75,11.9,789.5,1030.95,793.82
2018,3,5,12,0,998.0,81.0,2.7,12.3,799.0,1012.6,779.45
2018,3,5,12,15,998.5,81.0,2.7,12.5,800.0,988.38,762.31
2018,3,5,12,30,999.0,81.0,2.7,12.7,801.0,960.24,742.61
2018,3,5,12,45,998.5,80.0,2.65,12.85,794.0,926.37,718.68
2018,3,5,13,0,998.0,79.0,2.6,13.0,787.0,888.93,692.29
2018,3,5,13,15,994.0,78.5,2.6,13.05,771.5,845.92,662.56
2018,3,5,13,30,990.0,78.0,2.6,13.1,756.0,799.93,630.49
2018,3,5,13,45,984.5,77.0,2.6,13.15,733.0,749.63,594.58
2018,3,5,14,0,979.0,76.0,2.6,13.2,710.0,696.91,553.97
2018,3,5,14,15,970.0,74.5,2.55,13.15,679.0,639.51,508.62
2018,3,5,14,30,961.0,73.0,2.5,13.1,648.0,580.56,460.71
2018,3,5,14,45,948.5,71.5,2.5,13.0,610.5,518.69,409.21
2018,3,5,15,0,936.0,70.0,2.5,12.9,573.0,456.22,355.4
2018,3,5,15,15,918.5,68.0,2.5,12.9,529.5,391.19,297.76
2018,3,5,15,30,901.0,66.0,2.5,12.9,486.0,326.72,239.21
2018,3,5,15,45,877.0,63.5,2.15,12.4,438.0,261.16,179.74
2018,3,5,16,0,853.0,61.0,1.8,11.9,390.0,197.53,123.71
2018,3,5,16,15,816.5,57.5,1.6,10.95,338.5,130.25,71.19
2018,3,5,16,30,780.0,54.0,1.4,10.0,287.0,70.68,37.91
2018,3,5,16,45,594.0,53.0,1.25,9.05,211.5,39.62,30.52
2018,3,5,17,0,408.0,52.0,1.1,8.1,136.0,39.77,30.59
2018,3,5,17,15,409.0,42.0,1.15,7.55,106.0,33.11,24.17
2018,3,5,17,30,410.0,32.0,1.2,7.0,76.0,26.06,16.9
2018,3,5,17,45,232.0,19.0,1.25,6.45,41.5,15.54,0.0
2018,3,5,18,0,54.0,6.0,1.3,5.9,7.0,5.46,0.0
2018,3,5,18,15,27.0,3.0,1.3,5.85,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,1.15,3.75,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,1.1,4.3,3.0,0.0,0.0
2018,3,6,6,45,44.0,13.0,1.05,4.9,15.0,33.33,0.0
2018,3,6,7,0,62.0,22.0,1.0,5.5,27.0,73.61,50.13
2018,3,6,7,15,240.5,36.5,1.2,6.1,77.0,215.53,179.05
2018,3,6,7,30,419.0,51.0,1.4,6.7,127.0,364.43,308.09
2018,3,6,7,45,310.5,70.5,1.6,7.35,136.5,328.82,280.06
2018,3,6,8,0,202.0,90.0,1.8,8.0,146.0,270.35,230.98
2018,3,6,8,15,230.5,116.0,1.9,8.55,191.5,332.24,283.0
2018,3,6,8,30,259.0,142.0,2.0,9.1,237.0,394.81,333.48
2018,3,6,8,45,282.5,160.5,2.05,9.7,276.5,443.77,371.57
2018,3,6,9,0,306.0,179.0,2.1,10.3,316.0,493.01,408.95
2018,3,6,9,15,425.0,171.5,2.1,10.8,382.0,614.11,502.95
2018,3,6,9,30,544.0,164.0,2.1,11.3,448.0,722.74,583.75
2018,3,6,9,45,738.5,120.5,2.1,11.85,536.0,870.91,687.51
2018,3,6,10,0,933.0,77.0,2.1,12.4,624.0,996.63,770.41
2018,3,6,10,15,943.5,78.0,2.05,12.85,656.5,1015.87,778.53
2018,3,6,10,30,954.0,79.0,2.0,13.3,689.0,1031.29,785.33
2018,3,6,10,45,960.5,80.5,1.95,13.75,714.5,1039.45,787.4
2018,3,6,11,0,967.0,82.0,1.9,14.2,740.0,1043.51,786.95
2018,3,6,11,15,971.5,82.5,1.8,14.6,757.5,1040.26,781.3
2018,3,6,11,30,976.0,83.0,1.7,15.0,775.0,1032.84,773.16
2018,3,6,11,45,978.0,83.5,1.6,15.4,784.0,1018.91,760.97
2018,3,6,12,0,980.0,84.0,1.5,15.8,793.0,1000.9,746.37
2018,3,6,12,15,980.5,84.0,1.35,16.1,794.5,976.98,727.58
2018,3,6,12,30,981.0,84.0,1.2,16.4,796.0,949.21,706.45
2018,3,6,12,45,978.5,83.5,1.1,16.75,788.0,914.66,681.72
2018,3,6,13,0,976.0,83.0,1.0,17.1,780.0,876.72,654.9
2018,3,6,13,15,971.5,83.0,0.9,17.2,764.5,834.57,625.91
2018,3,6,13,30,967.0,83.0,0.8,17.3,749.0,789.53,594.93
2018,3,6,13,45,943.0,86.0,0.7,17.45,718.5,731.69,554.25
2018,3,6,14,0,919.0,89.0,0.6,17.6,688.0,673.13,510.76
2018,3,6,14,15,844.0,105.0,0.6,17.6,636.0,599.05,456.45
2018,3,6,14,30,769.0,121.0,0.6,17.6,584.0,526.87,402.3
2018,3,6,14,45,782.0,106.5,0.6,17.6,553.0,474.36,361.14
2018,3,6,15,0,795.0,92.0,0.6,17.6,522.0,418.35,315.34
2018,3,6,15,15,815.5,79.5,0.6,17.6,491.0,364.15,268.76
2018,3,6,15,30,836.0,67.0,0.6,17.6,460.0,309.05,219.6
2018,3,6,15,45,794.0,67.0,0.65,17.25,410.0,242.5,162.94
2018,3,6,16,0,752.0,67.0,0.7,16.9,360.0,182.83,113.09
2018,3,6,16,15,700.0,64.0,0.75,16.0,308.5,124.18,69.38
2018,3,6,16,30,648.0,61.0,0.8,15.1,257.0,68.06,37.73
2018,3,6,16,45,593.5,55.5,0.9,14.2,209.5,41.49,31.54
2018,3,6,17,0,539.0,50.0,1.0,13.3,162.0,38.43,28.75
2018,3,6,17,15,435.5,42.5,1.05,12.5,117.0,33.49,24.02
2018,3,6,17,30,332.0,35.0,1.1,11.7,72.0,28.55,18.79
2018,3,6,17,45,206.5,22.5,1.2,10.9,41.5,18.72,2.09
2018,3,6,18,0,81.0,10.0,1.3,10.1,11.0,9.1,0.0
2018,3,6,18,15,40.5,5.0,1.3,9.7,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.65,8.7,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.7,8.6,2.0,0.0,0.0
2018,3,7,6,45,7.5,9.5,0.7,8.5,9.5,12.32,0.0
2018,3,7,7,0,0.0,17.0,0.7,8.4,17.0,14.96,5.91
2018,3,7,7,15,0.0,26.5,0.7,8.8,26.5,23.34,14.26
2018,3,7,7,30,0.0,36.0,0.7,9.2,36.0,31.74,21.89
2018,3,7,7,45,0.0,35.0,0.65,9.6,35.0,30.84,21.3
2018,3,7,8,0,0.0,34.0,0.6,10.0,34.0,29.95,20.58
2018,3,7,8,15,0.0,35.5,0.65,10.45,35.5,31.28,21.69
2018,3,7,8,30,0.0,37.0,0.7,10.9,37.0,32.61,22.76
2018,3,7,8,45,0.0,46.0,0.8,11.4,46.0,40.59,29.51
2018,3,7,9,0,0.0,55.0,0.9,11.9,55.0,48.58,36.17
2018,3,7,9,15,27.0,122.0,1.1,12.75,136.0,145.29,118.25
2018,3,7,9,30,54.0,189.0,1.3,13.6,217.0,246.09,200.17
2018,3,7,9,45,188.0,220.5,1.5,14.5,329.5,425.65,344.04
2018,3,7,10,0,322.0,252.0,1.7,15.4,442.0,610.09,482.81
2018,3,7,10,15,289.0,271.0,1.85,16.1,448.5,600.63,471.75
2018,3,7,10,30,256.0,290.0,2.0,16.8,455.0,588.98,460.77
2018,3,7,10,45,407.5,257.0,2.2,17.5,531.0,712.85,553.76
2018,3,7,11,0,559.0,224.0,2.4,18.2,607.0,819.26,630.75
2018,3,7,11,15,762.5,153.5,2.5,18.5,689.5,937.61,712.11
2018,3,7,11,30,966.0,83.0,2.6,18.8,772.0,1024.75,769.04
2018,3,7,11,45,958.0,87.5,2.65,19.05,778.0,1006.11,755.06
2018,3,7,12,0,950.0,92.0,2.7,19.3,784.0,983.68,739.72
2018,3,7,12,15,961.5,87.5,2.75,19.45,788.5,965.11,727.36
2018,3,7,12,30,973.0,83.0,2.8,19.6,793.0,942.32,712.17
2018,3,7,12,45,972.0,82.0,2.85,19.75,786.0,908.66,689.61
2018,3,7,13,0,971.0,81.0,2.9,19.9,779.0,871.56,664.66
2018,3,7,13,15,968.0,80.5,2.9,19.9,764.0,830.17,636.62
2018,3,7,13,30,965.0,80.0,2.9,19.9,749.0,785.79,606.29
2018,3,7,13,45,959.5,78.5,2.9,19.9,726.0,735.91,571.34
2018,3,7,14,0,954.0,77.0,2.9,19.9,703.0,683.71,531.96
2018,3,7,14,15,945.0,75.5,2.9,19.7,672.0,627.4,488.78
2018,3,7,14,30,936.0,74.0,2.9,19.5,641.0,569.62,443.07
2018,3,7,14,45,924.0,72.0,2.9,19.25,604.0,508.74,393.49
2018,3,7,15,0,912.0,70.0,2.9,19.0,567.0,447.27,341.68
2018,3,7,15,15,894.5,68.0,2.9,19.0,524.5,383.54,286.19
2018,3,7,15,30,877.0,66.0,2.9,19.0,482.0,320.42,229.92
2018,3,7,15,45,852.5,63.0,2.65,17.9,434.0,255.7,172.93
2018,3,7,16,0,828.0,60.0,2.4,16.8,386.0,193.05,119.06
2018,3,7,16,15,783.0,57.5,2.3,15.7,333.5,127.13,68.68
2018,3,7,16,30,738.0,55.0,2.2,14.6,281.0,70.16,37.5
2018,3,7,16,45,619.0,54.5,2.05,13.55,220.5,40.7,30.9
2018,3,7,17,0,500.0,54.0,1.9,12.5,160.0,41.53,31.61
2018,3,7,17,15,387.0,46.0,2.0,11.85,114.5,36.3,26.6
2018,3,7,17,30,274.0,38.0,2.1,11.2,69.0,29.59,19.83
2018,3,7,17,45,172.5,24.0,2.2,10.55,40.0,18.93,4.0
2018,3,7,18,0,71.0,10.0,2.3,9.9,11.0,9.1,0.0
2018,3,7,18,15,35.5,5.0,2.25,9.75,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,8.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,9.4,1.0,0.91,0.0
2018,3,8,6,45,0.0,3.0,1.15,9.9,3.0,2.63,0.0
2018,3,8,7,0,0.0,5.0,1.2,10.4,5.0,4.38,0.0
2018,3,8,7,15,0.0,7.0,1.25,10.7,7.0,6.14,0.0
2018,3,8,7,30,0.0,9.0,1.3,11.0,9.0,7.9,1.17
2018,3,8,7,45,1.5,37.0,1.3,11.3,37.5,33.65,23.62
2018,3,8,8,0,3.0,65.0,1.3,11.6,66.0,60.59,46.95
2018,3,8,8,15,4.0,84.5,1.35,12.05,86.0,80.76,64.1
2018,3,8,8,30,5.0,104.0,1.4,12.5,106.0,100.96,81.0
2018,3,8,8,45,3.0,98.0,1.45,12.9,99.0,91.67,72.72
2018,3,8,9,0,1.0,92.0,1.5,13.3,92.0,83.24,65.23
2018,3,8,9,15,10.0,99.0,1.55,13.6,104.0,97.84,77.63
2018,3,8,9,30,19.0,106.0,1.6,13.9,116.0,120.2,96.31
2018,3,8,9,45,47.0,173.5,1.65,14.15,201.0,219.73,178.26
2018,3,8,10,0,75.0,241.0,1.7,14.4,286.0,323.13,260.19
2018,3,8,10,15,82.5,249.0,1.75,14.7,300.5,337.37,270.32
2018,3,8,10,30,90.0,257.0,1.8,15.0,315.0,351.51,280.78
2018,3,8,10,45,156.0,291.5,1.8,15.35,397.0,471.03,372.89
2018,3,8,11,0,222.0,326.0,1.8,15.7,479.0,571.1,446.83
2018,3,8,11,15,271.0,324.0,1.8,16.05,515.5,628.31,487.67
2018,3,8,11,30,320.0,322.0,1.8,16.4,552.0,665.47,514.04
2018,3,8,11,45,351.0,313.0,1.85,16.75,568.0,675.35,520.95
2018,3,8,12,0,382.0,304.0,1.9,17.1,584.0,682.9,526.41
2018,3,8,12,15,513.5,256.5,1.95,17.25,633.5,752.01,578.25
2018,3,8,12,30,645.0,209.0,2.0,17.4,683.0,803.79,616.62
2018,3,8,12,45,797.0,150.5,2.1,17.6,730.5,842.19,644.24
2018,3,8,13,0,949.0,92.0,2.2,17.8,778.0,866.59,661.41
2018,3,8,13,15,911.5,104.0,2.2,17.8,752.0,812.31,623.98
2018,3,8,13,30,874.0,116.0,2.2,17.8,726.0,761.96,589.62
2018,3,8,13,45,902.0,102.0,2.25,17.8,714.0,721.41,560.86
2018,3,8,14,0,930.0,88.0,2.3,17.8,702.0,680.32,530.37
2018,3,8,14,15,841.0,109.5,2.25,17.6,646.0,602.6,470.67
2018,3,8,14,30,752.0,131.0,2.2,17.4,590.0,528.03,412.43
2018,3,8,14,45,756.5,120.5,2.15,17.2,559.0,474.8,369.27
2018,3,8,15,0,761.0,110.0,2.1,17.0,528.0,419.8,322.99
2018,3,8,15,15,767.5,100.0,2.1,17.0,494.0,366.63,276.28
2018,3,8,15,30,774.0,90.0,2.1,17.0,460.0,309.83,225.31
2018,3,8,15,45,743.0,85.5,1.9,16.4,412.0,247.72,171.0
2018,3,8,16,0,712.0,81.0,1.7,15.8,364.0,185.26,117.88
2018,3,8,16,15,702.5,72.0,1.6,15.05,320.5,127.81,72.68
2018,3,8,16,30,693.0,63.0,1.5,14.3,277.0,75.39,42.92
2018,3,8,16,45,627.5,58.5,1.35,13.55,226.0,43.81,33.7
2018,3,8,17,0,562.0,54.0,1.2,12.8,175.0,41.62,31.69
2018,3,8,17,15,441.0,45.5,1.25,12.2,125.0,35.86,26.23
2018,3,8,17,30,320.0,37.0,1.3,11.6,75.0,30.07,20.34
2018,3,8,17,45,203.0,24.5,1.35,11.05,44.5,20.35,6.24
2018,3,8,18,0,86.0,12.0,1.4,10.5,14.0,10.91,0.0
2018,3,8,18,15,43.0,6.0,1.4,10.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,9,6,15,27.0,3.5,1.25,6.75,3.5,0.0,0.0
2018,3,9,6,30,54.0,7.0,1.4,7.2,7.0,30.31,0.0
2018,3,9,6,45,142.0,21.0,1.55,7.65,32.5,114.06,0.0
2018,3,9,7,0,230.0,35.0,1.7,8.1,58.0,201.44,156.38
2018,3,9,7,15,304.0,47.5,1.95,8.6,96.0,270.42,224.78
2018,3,9,7,30,378.0,60.0,2.2,9.1,134.0,347.39,293.57
2018,3,9,7,45,327.0,73.0,2.4,9.6,150.5,344.44,292.92
2018,3,9,8,0,276.0,86.0,2.6,10.1,167.0,336.02,286.08
2018,3,9,8,15,181.5,113.5,2.65,10.65,170.5,290.26,245.78
2018,3,9,8,30,87.0,141.0,2.7,11.2,174.0,222.25,186.03
2018,3,9,8,45,111.5,166.5,2.75,11.75,214.5,289.5,241.46
2018,3,9,9,0,136.0,192.0,2.8,12.3,255.0,342.91,284.05
2018,3,9,9,15,191.5,213.5,2.7,12.9,311.5,419.82,345.1
2018,3,9,9,30,247.0,235.0,2.6,13.5,368.0,516.44,419.02
2018,3,9,9,45,208.0,252.5,2.5,14.05,370.0,483.45,389.97
2018,3,9,10,0,169.0,270.0,2.4,14.6,372.0,466.2,373.61
2018,3,9,10,15,196.5,282.0,2.3,15.0,406.5,505.11,402.46
2018,3,9,10,30,224.0,294.0,2.2,15.4,441.0,543.53,430.07
2018,3,9,10,45,371.0,270.5,2.1,15.75,524.0,675.32,529.02
2018,3,9,11,0,518.0,247.0,2.0,16.1,607.0,806.09,621.95
2018,3,9,11,15,536.0,247.0,2.1,16.25,627.5,816.38,627.97
2018,3,9,11,30,554.0,247.0,2.2,16.4,648.0,823.82,633.25
2018,3,9,11,45,497.0,271.5,2.25,16.6,634.5,783.68,602.83
2018,3,9,12,0,440.0,296.0,2.3,16.8,621.0,742.23,571.74
2018,3,9,12,15,404.0,308.0,2.3,16.8,606.5,693.59,536.42
2018,3,9,12,30,368.0,320.0,2.3,16.8,592.0,659.15,510.76
2018,3,9,12,45,368.5,319.5,2.25,16.85,589.5,642.66,498.51
2018,3,9,13,0,369.0,319.0,2.2,16.9,587.0,624.67,484.99
2018,3,9,13,15,446.5,283.0,2.2,16.85,601.0,638.65,496.86
2018,3,9,13,30,524.0,247.0,2.2,16.8,615.0,635.98,496.17
2018,3,9,13,45,609.0,208.5,2.2,16.75,623.0,631.62,493.86
2018,3,9,14,0,694.0,170.0,2.2,16.7,631.0,615.14,481.95
2018,3,9,14,15,714.5,155.0,2.15,16.55,611.0,573.27,449.53
2018,3,9,14,30,735.0,140.0,2.1,16.4,591.0,527.78,413.39
2018,3,9,14,45,561.0,178.0,2.05,16.3,510.5,432.44,338.19
2018,3,9,15,0,387.0,216.0,2.0,16.2,430.0,353.94,276.19
2018,3,9,15,15,369.0,201.0,2.0,16.2,392.5,307.35,237.71
2018,3,9,15,30,351.0,186.0,2.0,16.2,355.0,262.66,200.08
2018,3,9,15,45,363.5,164.0,1.8,15.65,324.0,221.5,164.28
2018,3,9,16,0,376.0,142.0,1.6,15.1,293.0,177.74,126.59
2018,3,9,16,15,406.0,119.0,1.5,14.4,262.5,133.99,90.47
2018,3,9,16,30,436.0,96.0,1.4,13.7,232.0,86.88,58.56
2018,3,9,16,45,386.0,83.0,1.35,13.05,188.0,60.99,49.1
2018,3,9,17,0,336.0,70.0,1.3,12.4,144.0,52.36,41.33
2018,3,9,17,15,287.0,55.5,1.3,12.0,107.0,42.26,31.94
2018,3,9,17,30,238.0,41.0,1.3,11.6,70.0,31.77,21.9
2018,3,9,17,45,153.5,26.5,1.35,11.2,42.0,20.83,7.73
2018,3,9,18,0,69.0,12.0,1.4,10.8,14.0,10.91,0.0
2018,3,9,18,15,34.5,6.0,1.4,10.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,1.05,7.55,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,1.0,7.8,1.0,2.25,0.0
2018,3,10,6,45,1.5,3.5,0.95,8.1,3.5,3.87,0.0
2018,3,10,7,0,0.0,6.0,0.9,8.4,6.0,5.26,0.0
2018,3,10,7,15,0.0,7.0,0.85,8.7,7.0,6.14,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.0,8.0,7.02,0.48
2018,3,10,7,45,0.0,10.0,0.8,9.3,10.0,8.78,2.06
2018,3,10,8,0,0.0,12.0,0.8,9.6,12.0,10.54,3.62
2018,3,10,8,15,0.0,16.5,0.7,9.8,16.5,14.51,7.09
2018,3,10,8,30,0.0,21.0,0.6,10.0,21.0,18.49,10.54
2018,3,10,8,45,0.0,33.5,0.5,10.2,33.5,29.53,20.09
2018,3,10,9,0,0.0,46.0,0.4,10.4,46.0,40.61,29.56
2018,3,10,9,15,0.0,77.0,0.45,10.75,77.0,68.14,52.88
2018,3,10,9,30,0.0,108.0,0.5,11.1,108.0,97.07,76.9
2018,3,10,9,45,2.0,143.0,0.55,11.45,144.0,133.01,106.37
2018,3,10,10,0,4.0,178.0,0.6,11.8,180.0,169.53,135.73
2018,3,10,10,15,3.5,173.5,0.65,12.0,175.5,163.63,130.43
2018,3,10,10,30,3.0,169.0,0.7,12.2,171.0,158.03,125.61
2018,3,10,10,45,2.5,151.5,0.75,12.35,153.0,140.06,110.82
2018,3,10,11,0,2.0,134.0,0.8,12.5,135.0,122.65,96.5
2018,3,10,11,15,2.0,145.5,0.85,12.6,146.5,133.34,105.14
2018,3,10,11,30,2.0,157.0,0.9,12.7,158.0,144.0,113.64
2018,3,10,11,45,3.0,165.0,0.9,12.8,167.0,152.25,120.2
2018,3,10,12,0,4.0,173.0,0.9,12.9,176.0,160.4,126.68
2018,3,10,12,15,7.5,198.5,0.9,12.95,204.0,187.24,148.24
2018,3,10,12,30,11.0,224.0,0.9,13.0,232.0,213.82,169.33
2018,3,10,12,45,9.5,214.5,0.85,13.05,221.5,202.66,160.24
2018,3,10,13,0,8.0,205.0,0.8,13.1,211.0,191.71,151.51
2018,3,10,13,15,6.0,191.0,0.75,13.1,195.5,176.44,139.36
2018,3,10,13,30,4.0,177.0,0.7,13.1,180.0,161.5,127.46
2018,3,10,13,45,4.5,179.5,0.65,13.1,182.5,163.57,129.3
2018,3,10,14,0,5.0,182.0,0.6,13.1,185.0,165.51,130.98
2018,3,10,14,15,6.5,184.5,0.55,13.05,188.5,167.88,133.06
2018,3,10,14,30,8.0,187.0,0.5,13.0,192.0,169.96,134.91
2018,3,10,14,45,10.5,183.0,0.45,12.95,189.0,166.46,132.29
2018,3,10,15,0,13.0,179.0,0.4,12.9,186.0,162.57,129.34
2018,3,10,15,15,12.0,167.5,0.4,12.9,173.5,150.63,119.89
2018,3,10,15,30,11.0,156.0,0.4,12.9,161.0,138.83,110.55
2018,3,10,15,45,19.5,152.5,0.4,12.6,160.5,135.87,108.19
2018,3,10,16,0,28.0,149.0,0.4,12.3,160.0,129.39,102.76
2018,3,10,16,15,39.0,131.0,0.5,11.9,144.5,112.08,88.38
2018,3,10,16,30,50.0,113.0,0.6,11.5,129.0,93.6,73.65
2018,3,10,16,45,85.0,98.5,0.65,11.15,120.0,76.74,63.52
2018,3,10,17,0,120.0,84.0,0.7,10.8,111.0,66.03,53.82
2018,3,10,17,15,93.5,64.5,0.75,10.55,82.0,51.46,40.36
2018,3,10,17,30,67.0,45.0,0.8,10.3,53.0,36.56,26.3
2018,3,10,17,45,46.5,27.0,0.85,10.05,31.5,22.4,9.84
2018,3,10,18,0,26.0,9.0,0.9,9.8,10.0,8.19,0.0
2018,3,10,18,15,13.0,4.5,0.9,9.65,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,11,6,15,45.5,5.0,0.65,5.9,5.5,0.0,0.0
2018,3,11,6,30,91.0,10.0,0.7,6.3,11.0,49.78,0.0
2018,3,11,6,45,249.5,22.0,0.7,6.75,44.5,172.22,45.67
2018,3,11,7,0,408.0,34.0,0.7,7.2,78.0,299.38,237.9
2018,3,11,7,15,504.5,42.0,0.65,7.7,126.0,388.76,320.05
2018,3,11,7,30,601.0,50.0,0.6,8.2,174.0,486.58,401.93
2018,3,11,7,45,659.5,55.5,0.55,8.75,226.0,556.82,457.43
2018,3,11,8,0,718.0,61.0,0.5,9.3,278.0,636.1,515.35
2018,3,11,8,15,756.5,65.0,0.4,10.0,329.5,700.12,557.81
2018,3,11,8,30,795.0,69.0,0.3,10.7,381.0,764.29,598.17
2018,3,11,8,45,822.0,72.0,0.25,11.4,429.5,817.04,629.61
2018,3,11,9,0,849.0,75.0,0.2,12.1,478.0,868.29,659.03
2018,3,11,9,15,870.0,77.0,0.3,12.7,522.5,901.76,678.96
2018,3,11,9,30,891.0,79.0,0.4,13.3,567.0,941.55,703.29
2018,3,11,9,45,907.5,80.0,0.5,13.9,606.5,973.02,721.97
2018,3,11,10,0,924.0,81.0,0.6,14.5,646.0,1001.27,738.7
2018,3,11,10,15,916.0,88.5,0.75,15.05,672.5,1010.11,744.41
2018,3,11,10,30,908.0,96.0,0.9,15.6,699.0,1014.66,747.72
2018,3,11,10,45,867.0,115.5,1.1,16.15,708.0,1007.15,744.3
2018,3,11,11,0,826.0,135.0,1.3,16.7,717.0,984.5,730.96
2018,3,11,11,15,837.0,135.0,1.45,17.05,736.5,986.88,733.58
2018,3,11,11,30,848.0,135.0,1.6,17.4,756.0,985.38,733.31
2018,3,11,11,45,856.5,134.0,1.75,17.75,767.5,976.45,728.2
2018,3,11,12,0,865.0,133.0,1.9,18.1,779.0,963.62,720.55
2018,3,11,12,15,869.5,131.5,2.0,18.25,781.5,942.73,707.46
2018,3,11,12,30,874.0,130.0,2.1,18.4,784.0,918.16,691.94
2018,3,11,12,45,903.0,117.0,2.15,18.5,787.0,891.36,674.47
2018,3,11,13,0,932.0,104.0,2.2,18.6,790.0,867.81,659.21
2018,3,11,13,15,927.5,103.0,2.15,18.65,774.0,825.61,630.26
2018,3,11,13,30,923.0,102.0,2.1,18.7,758.0,780.71,599.43
2018,3,11,13,45,920.0,99.0,2.1,18.75,735.5,732.33,565.27
2018,3,11,14,0,917.0,96.0,2.1,18.8,713.0,681.57,527.44
2018,3,11,14,15,903.0,94.5,2.0,18.75,679.5,623.68,482.92
2018,3,11,14,30,889.0,93.0,1.9,18.7,646.0,564.93,436.57
2018,3,11,14,45,889.5,88.0,1.8,18.65,614.0,509.22,391.04
2018,3,11,15,0,890.0,83.0,1.7,18.6,582.0,451.66,342.46
2018,3,11,15,15,848.5,84.5,1.7,18.6,531.5,381.51,283.55
2018,3,11,15,30,807.0,86.0,1.7,18.6,481.0,316.21,227.35
2018,3,11,15,45,768.5,82.0,1.35,18.3,428.5,250.67,170.57
2018,3,11,16,0,730.0,78.0,1.0,18.0,376.0,189.23,118.84
2018,3,11,16,15,718.0,70.5,0.9,17.6,332.5,131.9,74.39
2018,3,11,16,30,706.0,63.0,0.8,17.2,289.0,75.88,42.26
2018,3,11,16,45,662.5,58.0,0.7,16.75,241.0,47.26,36.31
2018,3,11,17,0,619.0,53.0,0.6,16.3,193.0,40.61,30.4
2018,3,11,17,15,530.0,46.0,0.65,16.0,144.0,36.16,26.18
2018,3,11,17,30,441.0,39.0,0.7,15.7,95.0,31.72,21.65
2018,3,11,17,45,286.5,27.0,0.7,15.45,57.0,22.41,10.34
2018,3,11,18,0,132.0,15.0,0.7,15.2,19.0,13.64,0.0
2018,3,11,18,15,66.0,7.5,0.7,15.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,8.8,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,9.4,12.0,43.68,0.0
2018,3,12,6,45,176.5,24.0,1.15,9.95,40.5,140.3,58.61
2018,3,12,7,0,278.0,37.0,1.2,10.5,69.0,229.78,182.99
2018,3,12,7,15,400.0,47.0,1.3,11.0,118.5,332.01,274.07
2018,3,12,7,30,522.0,57.0,1.4,11.5,168.0,444.47,369.05
2018,3,12,7,45,598.0,61.5,1.5,12.05,220.5,527.88,437.37
2018,3,12,8,0,674.0,66.0,1.6,12.6,273.0,615.9,504.79
2018,3,12,8,15,715.0,69.5,1.75,13.55,323.0,674.5,546.83
2018,3,12,8,30,756.0,73.0,1.9,14.5,373.0,738.74,591.73
2018,3,12,8,45,786.0,75.5,2.05,15.5,421.0,792.2,627.27
2018,3,12,9,0,816.0,78.0,2.2,16.5,469.0,844.44,661.09
2018,3,12,9,15,835.5,80.5,2.3,17.2,512.5,885.46,686.65
2018,3,12,9,30,855.0,83.0,2.4,17.9,556.0,923.98,710.19
2018,3,12,9,45,869.0,85.5,2.55,18.6,594.0,944.73,721.82
2018,3,12,10,0,883.0,88.0,2.7,19.3,632.0,971.78,737.88
2018,3,12,10,15,866.5,98.5,2.75,19.65,655.0,975.23,737.98
2018,3,12,10,30,850.0,109.0,2.8,20.0,678.0,984.9,742.68
2018,3,12,10,45,777.5,144.0,2.9,20.35,678.5,959.26,724.09
2018,3,12,11,0,705.0,179.0,3.0,20.7,679.0,923.16,698.74
2018,3,12,11,15,757.5,161.0,3.05,20.9,709.5,945.96,713.71
2018,3,12,11,30,810.0,143.0,3.1,21.1,740.0,958.52,721.29
2018,3,12,11,45,838.0,132.5,3.1,21.3,756.5,958.21,720.01
2018,3,12,12,0,866.0,122.0,3.1,21.5,773.0,953.32,715.9
2018,3,12,12,15,770.0,159.5,3.1,21.6,738.5,888.43,671.44
2018,3,12,12,30,674.0,197.0,3.1,21.7,704.0,818.74,623.48
2018,3,12,12,45,390.0,268.5,3.15,21.8,561.5,620.88,477.27
2018,3,12,13,0,106.0,340.0,3.2,21.9,419.0,411.09,316.53
2018,3,12,13,15,57.0,258.0,3.15,21.85,300.5,285.88,221.56
2018,3,12,13,30,8.0,176.0,3.1,21.8,182.0,163.42,125.5
2018,3,12,13,45,45.0,229.5,3.1,21.7,260.0,242.05,188.33
2018,3,12,14,0,82.0,283.0,3.1,21.6,338.0,311.21,242.22
2018,3,12,14,15,61.0,261.5,3.1,21.5,301.5,272.52,212.02
2018,3,12,14,30,40.0,240.0,3.1,21.4,265.0,236.43,184.01
2018,3,12,14,45,21.5,182.0,3.1,21.25,195.5,170.72,132.52
2018,3,12,15,0,3.0,124.0,3.1,21.1,126.0,110.73,84.87
2018,3,12,15,15,31.0,145.0,3.1,21.1,160.5,138.4,107.04
2018,3,12,15,30,59.0,166.0,3.1,21.1,195.0,160.61,124.12
2018,3,12,15,45,75.5,154.0,2.95,20.5,187.5,148.81,114.02
2018,3,12,16,0,92.0,142.0,2.8,19.9,180.0,133.32,100.8
2018,3,12,16,15,65.0,114.0,2.55,19.15,139.0,102.41,77.19
2018,3,12,16,30,38.0,86.0,2.3,18.4,98.0,74.08,55.87
2018,3,12,16,45,34.0,70.5,2.05,17.65,80.0,59.93,47.3
2018,3,12,17,0,30.0,55.0,1.8,16.9,62.0,47.45,36.31
2018,3,12,17,15,17.5,38.5,1.85,16.45,42.5,33.88,24.12
2018,3,12,17,30,5.0,22.0,1.9,16.0,23.0,19.37,11.05
2018,3,12,17,45,2.5,13.0,1.95,15.5,13.5,11.43,2.82
2018,3,12,18,0,0.0,4.0,2.0,15.0,4.0,3.64,0.0
2018,3,12,18,15,0.0,2.0,2.15,14.85,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,6,15,7.0,2.0,2.6,12.45,2.0,0.0,0.0
2018,3,13,6,30,14.0,4.0,2.6,12.5,4.0,9.95,0.0
2018,3,13,6,45,7.0,5.0,2.55,12.6,5.0,8.7,0.0
2018,3,13,7,0,0.0,6.0,2.5,12.7,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,12.65,7.5,6.58,0.0
2018,3,13,7,30,0.0,9.0,2.7,12.6,9.0,7.9,1.15
2018,3,13,7,45,0.0,12.5,2.8,12.5,12.5,10.98,3.86
2018,3,13,8,0,0.0,16.0,2.9,12.4,16.0,14.07,6.55
2018,3,13,8,15,0.0,17.0,3.05,12.25,17.0,14.95,7.31
2018,3,13,8,30,0.0,18.0,3.2,12.1,18.0,15.84,8.05
2018,3,13,8,45,0.0,21.5,3.3,11.9,21.5,18.94,10.7
2018,3,13,9,0,0.0,25.0,3.4,11.7,25.0,22.04,13.33
2018,3,13,9,15,0.0,32.5,3.5,11.7,32.5,28.68,18.96
2018,3,13,9,30,0.0,40.0,3.6,11.7,40.0,35.33,24.56
2018,3,13,9,45,0.0,56.0,3.75,11.75,56.0,49.53,36.54
2018,3,13,10,0,0.0,72.0,3.9,11.8,72.0,63.76,48.44
2018,3,13,10,15,0.0,88.0,4.0,12.0,88.0,78.03,60.26
2018,3,13,10,30,0.0,104.0,4.1,12.2,104.0,92.66,72.31
2018,3,13,10,45,1.5,133.0,4.25,12.4,134.0,121.29,95.95
2018,3,13,11,0,3.0,162.0,4.4,12.6,164.0,150.18,119.58
2018,3,13,11,15,60.0,234.0,4.45,12.85,278.5,288.96,234.2
2018,3,13,11,30,117.0,306.0,4.5,13.1,393.0,435.07,350.43
2018,3,13,11,45,226.0,314.0,4.6,13.35,484.0,557.97,447.71
2018,3,13,12,0,335.0,322.0,4.7,13.6,575.0,658.73,525.93
2018,3,13,12,15,304.5,311.0,4.7,13.8,541.5,606.94,485.14
2018,3,13,12,30,274.0,300.0,4.7,14.0,508.0,555.76,445.25
2018,3,13,12,45,173.5,298.0,4.75,14.15,429.0,443.81,356.31
2018,3,13,13,0,73.0,296.0,4.8,14.3,350.0,340.16,272.32
2018,3,13,13,15,79.0,298.0,4.75,14.3,355.5,341.55,273.79
2018,3,13,13,30,85.0,300.0,4.7,14.3,361.0,342.04,274.28
2018,3,13,13,45,136.5,305.0,4.7,14.3,399.5,382.71,307.39
2018,3,13,14,0,188.0,310.0,4.7,14.3,438.0,409.26,328.77
2018,3,13,14,15,254.0,282.0,4.6,14.3,447.0,413.25,332.19
2018,3,13,14,30,320.0,254.0,4.5,14.3,456.0,404.39,324.75
2018,3,13,14,45,358.0,235.0,4.45,14.3,448.5,383.07,306.41
2018,3,13,15,0,396.0,216.0,4.4,14.3,441.0,357.2,283.46
2018,3,13,15,15,344.0,207.5,4.4,14.3,392.5,303.43,238.56
2018,3,13,15,30,292.0,199.0,4.4,14.3,344.0,255.42,198.53
2018,3,13,15,45,262.0,184.0,4.1,13.9,304.5,213.42,163.34
2018,3,13,16,0,232.0,169.0,3.8,13.5,265.0,175.14,132.0
2018,3,13,16,15,229.5,147.0,3.35,12.9,232.0,138.49,102.45
2018,3,13,16,30,227.0,125.0,2.9,12.3,199.0,102.65,77.09
2018,3,13,16,45,188.5,106.5,2.5,11.75,161.0,79.51,65.94
2018,3,13,17,0,150.0,88.0,2.1,11.2,123.0,69.09,56.56
2018,3,13,17,15,120.5,68.5,1.9,10.55,92.0,54.55,43.23
2018,3,13,17,30,91.0,49.0,1.7,9.9,61.0,39.68,29.31
2018,3,13,17,45,61.5,31.5,1.5,9.2,38.0,25.9,14.58
2018,3,13,18,0,32.0,14.0,1.3,8.5,15.0,12.73,0.0
2018,3,13,18,15,16.0,7.0,1.2,8.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.5,1.25,5.85,1.5,0.0,0.0
2018,3,14,6,30,0.0,3.0,1.4,6.6,3.0,2.73,0.0
2018,3,14,6,45,0.0,6.5,1.6,7.35,6.5,5.7,0.0
2018,3,14,7,0,0.0,10.0,1.8,8.1,10.0,8.78,1.76
2018,3,14,7,15,0.0,13.5,1.95,8.4,13.5,11.85,4.62
2018,3,14,7,30,0.0,17.0,2.1,8.7,17.0,14.94,7.42
2018,3,14,7,45,0.0,26.5,2.2,9.05,26.5,23.32,14.81
2018,3,14,8,0,0.0,36.0,2.3,9.4,36.0,31.72,22.13
2018,3,14,8,15,23.5,87.5,2.4,9.5,97.0,105.14,86.46
2018,3,14,8,30,47.0,139.0,2.5,9.6,158.0,184.38,154.12
2018,3,14,8,45,77.0,165.0,2.65,9.7,200.5,240.15,201.09
2018,3,14,9,0,107.0,191.0,2.8,9.8,243.0,313.77,261.7
2018,3,14,9,15,62.0,181.5,2.9,9.8,212.5,243.79,202.12
2018,3,14,9,30,17.0,172.0,3.0,9.8,182.0,177.09,144.84
2018,3,14,9,45,9.0,117.5,3.1,9.8,123.0,114.39,92.01
2018,3,14,10,0,1.0,63.0,3.2,9.8,64.0,56.74,42.86
2018,3,14,10,15,0.5,56.5,3.3,9.8,57.0,50.51,37.49
2018,3,14,10,30,0.0,50.0,3.4,9.8,50.0,44.26,32.1
2018,3,14,10,45,1.0,63.5,3.45,9.85,64.0,57.26,43.09
2018,3,14,11,0,2.0,77.0,3.5,9.9,78.0,70.27,54.03
2018,3,14,11,15,142.5,187.0,3.5,9.95,293.0,348.83,288.12
2018,3,14,11,30,283.0,297.0,3.5,10.0,508.0,601.79,486.75
2018,3,14,11,45,351.5,302.5,3.5,10.05,568.0,664.26,533.63
2018,3,14,12,0,420.0,308.0,3.5,10.1,628.0,736.63,587.81
2018,3,14,12,15,256.0,226.5,3.45,10.15,421.5,473.58,385.39
2018,3,14,12,30,92.0,145.0,3.4,10.2,215.0,225.26,184.51
2018,3,14,12,45,92.5,175.5,3.35,10.25,245.5,251.93,206.39
2018,3,14,13,0,93.0,206.0,3.3,10.3,276.0,277.53,226.63
2018,3,14,13,15,468.5,166.0,3.25,10.4,506.5,545.32,446.54
2018,3,14,13,30,844.0,126.0,3.2,10.5,737.0,753.03,606.18
2018,3,14,13,45,873.5,113.0,3.2,10.6,727.5,719.0,578.21
2018,3,14,14,0,903.0,100.0,3.2,10.7,718.0,677.73,545.85
2018,3,14,14,15,751.0,143.0,3.15,10.8,642.0,583.67,470.27
2018,3,14,14,30,599.0,186.0,3.1,10.9,566.0,498.28,400.92
2018,3,14,14,45,657.0,156.5,3.05,10.95,551.0,461.19,369.28
2018,3,14,15,0,715.0,127.0,3.0,11.0,536.0,416.55,329.54
2018,3,14,15,15,698.0,123.0,3.0,11.0,498.0,360.42,279.8
2018,3,14,15,30,681.0,119.0,3.0,11.0,460.0,305.35,230.01
2018,3,14,15,45,713.0,100.0,2.9,10.85,426.5,250.13,178.16
2018,3,14,16,0,745.0,81.0,2.8,10.7,393.0,194.33,126.52
2018,3,14,16,15,750.5,70.5,2.5,10.25,351.5,135.2,78.17
2018,3,14,16,30,756.0,60.0,2.2,9.8,310.0,75.2,41.69
2018,3,14,16,45,706.0,55.5,1.9,9.4,258.0,44.94,35.34
2018,3,14,17,0,656.0,51.0,1.6,9.0,206.0,42.36,32.97
2018,3,14,17,15,575.0,44.5,1.6,8.35,156.0,34.66,25.78
2018,3,14,17,30,494.0,38.0,1.6,7.7,106.0,30.52,21.55
2018,3,14,17,45,318.0,28.0,1.55,7.05,64.5,22.98,12.87
2018,3,14,18,0,142.0,18.0,1.5,6.4,23.0,16.37,0.0
2018,3,14,18,15,71.0,9.0,1.6,6.25,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
