Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,70.48,0.0
2018,3,25,6,30,246.0,32.0,1.3,4.9,52.0,183.16,125.66
2018,3,25,6,45,365.0,42.5,1.4,5.7,96.0,273.6,224.92
2018,3,25,7,0,484.0,53.0,1.5,6.5,140.0,376.61,316.3
2018,3,25,7,15,559.0,60.0,1.65,6.95,192.0,458.65,387.64
2018,3,25,7,30,634.0,67.0,1.8,7.4,244.0,546.26,460.59
2018,3,25,7,45,683.5,72.5,1.9,7.8,298.0,618.34,517.11
2018,3,25,8,0,733.0,78.0,2.0,8.2,352.0,692.53,572.55
2018,3,25,8,15,766.0,82.0,2.0,8.5,404.0,748.39,611.84
2018,3,25,8,30,799.0,86.0,2.0,8.8,456.0,808.7,653.39
2018,3,25,8,45,780.5,99.5,2.05,9.1,492.0,833.86,668.84
2018,3,25,9,0,762.0,113.0,2.1,9.4,528.0,860.44,685.53
2018,3,25,9,15,810.5,108.5,2.1,9.6,581.0,913.11,720.33
2018,3,25,9,30,859.0,104.0,2.1,9.8,634.0,970.17,757.28
2018,3,25,9,45,896.0,96.5,2.15,10.0,678.5,1000.15,775.6
2018,3,25,10,0,933.0,89.0,2.2,10.2,723.0,1037.63,799.29
2018,3,25,10,15,942.0,90.5,2.3,10.35,754.5,1054.84,809.91
2018,3,25,10,30,951.0,92.0,2.4,10.5,786.0,1068.13,818.24
2018,3,25,10,45,957.5,92.5,2.45,10.65,810.5,1073.7,820.92
2018,3,25,11,0,964.0,93.0,2.5,10.8,835.0,1075.14,821.09
2018,3,25,11,15,968.5,93.5,2.55,10.95,851.5,1070.42,817.33
2018,3,25,11,30,973.0,94.0,2.6,11.1,868.0,1061.52,810.97
2018,3,25,11,45,975.5,93.5,2.7,11.2,876.0,1045.42,800.61
2018,3,25,12,0,978.0,93.0,2.8,11.3,884.0,1025.28,787.6
2018,3,25,12,15,979.0,92.5,2.85,11.35,884.0,999.78,770.6
2018,3,25,12,30,980.0,92.0,2.9,11.4,884.0,970.46,751.0
2018,3,25,12,45,980.0,91.0,2.9,11.5,876.0,936.05,727.28
2018,3,25,13,0,980.0,90.0,2.9,11.6,868.0,898.15,701.05
2018,3,25,13,15,778.0,135.5,2.9,11.6,745.5,751.42,596.29
2018,3,25,13,30,576.0,181.0,2.9,11.6,623.0,612.84,491.25
2018,3,25,13,45,305.0,202.5,2.9,11.6,436.0,412.22,333.54
2018,3,25,14,0,34.0,224.0,2.9,11.6,249.0,224.31,179.85
2018,3,25,14,15,18.0,175.5,2.85,11.55,188.5,168.19,134.66
2018,3,25,14,30,2.0,127.0,2.8,11.5,128.0,113.56,89.75
2018,3,25,14,45,2.0,126.0,2.75,11.45,127.0,112.38,89.04
2018,3,25,15,0,2.0,125.0,2.7,11.4,126.0,111.16,88.24
2018,3,25,15,15,27.5,126.0,2.7,11.4,141.0,120.48,95.82
2018,3,25,15,30,53.0,127.0,2.7,11.4,156.0,126.26,99.92
2018,3,25,15,45,357.5,115.0,2.55,11.2,280.5,177.29,130.93
2018,3,25,16,0,662.0,103.0,2.4,11.0,405.0,192.97,128.53
2018,3,25,16,15,722.0,83.0,2.1,10.65,377.5,136.96,80.44
2018,3,25,16,30,782.0,63.0,1.8,10.3,350.0,77.62,42.9
2018,3,25,16,45,734.0,57.5,1.55,9.9,294.5,45.66,35.93
2018,3,25,17,0,686.0,52.0,1.3,9.5,239.0,42.2,32.87
2018,3,25,17,15,623.0,47.5,1.25,8.75,189.5,39.52,30.37
2018,3,25,17,30,560.0,43.0,1.2,8.0,140.0,33.81,24.93
2018,3,25,17,45,441.0,35.0,1.2,7.25,95.0,28.26,19.31
2018,3,25,18,0,322.0,27.0,1.2,6.5,50.0,22.72,9.58
2018,3,25,18,15,172.0,15.0,1.2,6.25,26.0,13.64,0.0
2018,3,25,18,30,22.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,3,25,18,45,11.0,1.5,1.25,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,0.95,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,1.2,6.0,0.0,0.0
2018,3,26,6,15,235.0,17.5,2.55,2.0,34.5,115.4,0.0
2018,3,26,6,30,409.0,28.0,2.8,2.8,63.0,258.14,189.3
2018,3,26,6,45,518.0,35.0,3.0,3.6,110.5,342.35,286.14
2018,3,26,7,0,627.0,42.0,3.2,4.4,158.0,443.86,378.56
2018,3,26,7,15,688.5,47.0,3.45,5.2,212.0,522.04,447.96
2018,3,26,7,30,750.0,52.0,3.7,6.0,266.0,604.17,516.55
2018,3,26,7,45,789.0,56.0,3.9,6.8,320.0,671.93,569.3
2018,3,26,8,0,828.0,60.0,4.1,7.6,374.0,740.58,620.92
2018,3,26,8,15,854.0,63.5,4.2,8.25,426.5,790.66,656.58
2018,3,26,8,30,880.0,67.0,4.3,8.9,479.0,846.89,696.1
2018,3,26,8,45,897.5,69.5,4.4,9.55,527.0,892.87,727.06
2018,3,26,9,0,915.0,72.0,4.5,10.2,575.0,936.53,755.87
2018,3,26,9,15,929.5,74.0,4.55,10.75,619.0,974.1,779.73
2018,3,26,9,30,944.0,76.0,4.6,11.3,663.0,1008.6,801.19
2018,3,26,9,45,955.0,77.0,4.6,11.8,701.0,1035.1,816.49
2018,3,26,10,0,966.0,78.0,4.6,12.3,739.0,1057.94,829.21
2018,3,26,10,15,972.5,79.5,4.6,12.7,769.5,1073.03,836.88
2018,3,26,10,30,979.0,81.0,4.6,13.1,800.0,1084.04,841.86
2018,3,26,10,45,983.5,82.0,4.6,13.45,823.5,1088.27,842.48
2018,3,26,11,0,988.0,83.0,4.6,13.8,847.0,1088.27,840.4
2018,3,26,11,15,992.5,82.5,4.55,14.05,863.0,1082.27,834.19
2018,3,26,11,30,997.0,82.0,4.5,14.3,879.0,1072.03,825.29
2018,3,26,11,45,999.5,81.0,4.5,14.55,886.5,1055.07,812.49
2018,3,26,12,0,1002.0,80.0,4.5,14.8,894.0,1033.98,797.03
2018,3,26,12,15,997.5,82.5,4.45,14.95,892.5,1006.23,776.91
2018,3,26,12,30,993.0,85.0,4.4,15.1,891.0,974.79,754.33
2018,3,26,12,45,985.5,88.0,4.35,15.25,881.0,937.79,727.92
2018,3,26,13,0,978.0,91.0,4.3,15.4,871.0,897.65,699.29
2018,3,26,13,15,972.0,91.0,4.25,15.45,853.0,852.76,667.46
2018,3,26,13,30,966.0,91.0,4.2,15.5,835.0,805.17,633.64
2018,3,26,13,45,957.5,91.0,4.2,15.55,809.5,753.4,596.27
2018,3,26,14,0,949.0,91.0,4.2,15.6,784.0,699.63,554.53
2018,3,26,14,15,939.0,90.0,4.15,15.55,751.5,642.3,509.13
2018,3,26,14,30,929.0,89.0,4.1,15.5,719.0,583.68,461.41
2018,3,26,14,45,915.5,87.0,4.05,15.45,679.5,521.47,409.47
2018,3,26,15,0,902.0,85.0,4.0,15.4,640.0,458.94,355.67
2018,3,26,15,15,885.5,83.0,4.0,15.4,596.0,395.3,299.46
2018,3,26,15,30,869.0,81.0,4.0,15.4,552.0,332.27,242.52
2018,3,26,15,45,845.5,78.5,3.65,15.05,503.0,264.05,181.51
2018,3,26,16,0,822.0,76.0,3.3,14.7,454.0,201.43,126.79
2018,3,26,16,15,790.0,72.5,2.95,14.1,402.0,139.52,78.72
2018,3,26,16,30,758.0,69.0,2.6,13.5,350.0,81.45,46.18
2018,3,26,16,45,713.0,64.0,2.25,12.9,296.5,50.86,40.13
2018,3,26,17,0,668.0,59.0,1.9,12.3,243.0,43.97,34.06
2018,3,26,17,15,559.0,55.0,1.95,11.45,186.5,42.02,32.28
2018,3,26,17,30,450.0,51.0,2.0,10.6,130.0,40.36,30.51
2018,3,26,17,45,332.0,39.5,2.0,9.75,87.0,32.02,22.42
2018,3,26,18,0,214.0,28.0,2.0,8.9,44.0,22.06,9.88
2018,3,26,18,15,117.0,15.5,2.0,8.7,23.0,14.1,0.0
2018,3,26,18,30,20.0,3.0,2.0,8.5,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,3.5,2.0,4.7,3.0,0.0,0.0
2018,3,27,6,0,53.0,7.0,2.0,5.0,6.0,0.0,0.0
2018,3,27,6,15,211.0,18.5,2.2,5.9,34.5,106.56,0.0
2018,3,27,6,30,369.0,30.0,2.4,6.8,63.0,242.39,181.15
2018,3,27,6,45,476.0,38.0,2.6,7.75,110.0,330.22,272.5
2018,3,27,7,0,583.0,46.0,2.8,8.7,157.0,428.78,360.11
2018,3,27,7,15,645.5,51.5,2.85,9.4,209.5,500.98,422.95
2018,3,27,7,30,708.0,57.0,2.9,10.1,262.0,582.63,489.64
2018,3,27,7,45,735.0,63.0,3.0,10.8,312.0,642.31,534.87
2018,3,27,8,0,762.0,69.0,3.1,11.5,362.0,701.95,578.41
2018,3,27,8,15,770.0,78.0,3.25,12.1,408.5,749.27,611.69
2018,3,27,8,30,778.0,87.0,3.4,12.7,455.0,794.31,642.55
2018,3,27,8,45,697.0,119.0,3.55,13.3,473.5,790.93,637.07
2018,3,27,9,0,616.0,151.0,3.7,13.9,492.0,773.11,621.32
2018,3,27,9,15,710.0,134.0,3.7,14.35,556.5,856.61,679.93
2018,3,27,9,30,804.0,117.0,3.7,14.8,621.0,934.5,732.25
2018,3,27,9,45,865.0,102.5,3.65,15.25,673.5,989.12,766.75
2018,3,27,10,0,926.0,88.0,3.6,15.7,726.0,1031.32,792.24
2018,3,27,10,15,935.0,89.0,3.6,16.1,757.0,1047.76,800.52
2018,3,27,10,30,944.0,90.0,3.6,16.5,788.0,1060.32,806.47
2018,3,27,10,45,944.0,93.5,3.55,16.9,809.5,1062.7,805.31
2018,3,27,11,0,944.0,97.0,3.5,17.3,831.0,1060.95,801.62
2018,3,27,11,15,834.5,152.0,3.5,17.55,810.5,1013.78,768.34
2018,3,27,11,30,725.0,207.0,3.5,17.8,790.0,958.94,730.11
2018,3,27,11,45,687.5,229.0,3.5,18.1,786.0,929.35,709.03
2018,3,27,12,0,650.0,251.0,3.5,18.4,782.0,897.03,684.78
2018,3,27,12,15,657.5,247.0,3.5,18.6,783.5,878.93,671.8
2018,3,27,12,30,665.0,243.0,3.5,18.8,785.0,857.7,656.5
2018,3,27,12,45,717.0,214.0,3.45,18.95,793.0,847.21,649.75
2018,3,27,13,0,769.0,185.0,3.4,19.1,801.0,830.36,638.14
2018,3,27,13,15,819.5,156.0,3.3,19.25,800.5,803.42,618.81
2018,3,27,13,30,870.0,127.0,3.2,19.4,800.0,773.82,597.7
2018,3,27,13,45,911.0,103.5,3.1,19.55,789.5,733.4,567.97
2018,3,27,14,0,952.0,80.0,3.0,19.7,779.0,690.82,535.59
2018,3,27,14,15,907.0,93.5,2.9,19.8,736.5,626.67,485.49
2018,3,27,14,30,862.0,107.0,2.8,19.9,694.0,564.28,435.79
2018,3,27,14,45,889.0,90.5,2.7,20.0,667.0,511.85,392.5
2018,3,27,15,0,916.0,74.0,2.6,20.1,640.0,454.71,343.75
2018,3,27,15,15,901.0,71.5,2.6,20.1,596.0,390.53,288.54
2018,3,27,15,30,886.0,69.0,2.6,20.1,552.0,326.79,232.36
2018,3,27,15,45,865.0,67.0,2.2,19.9,504.0,262.78,175.64
2018,3,27,16,0,844.0,65.0,1.8,19.7,456.0,200.47,122.14
2018,3,27,16,15,812.0,63.0,1.65,19.1,404.0,133.79,71.38
2018,3,27,16,30,780.0,61.0,1.5,18.5,352.0,75.62,39.86
2018,3,27,16,45,688.5,63.5,1.3,17.9,292.0,50.18,38.71
2018,3,27,17,0,597.0,66.0,1.1,17.3,232.0,49.1,37.88
2018,3,27,17,15,463.0,61.0,1.15,16.35,173.5,46.57,35.64
2018,3,27,17,30,329.0,56.0,1.2,15.4,115.0,42.6,31.89
2018,3,27,17,45,247.5,42.5,1.25,14.45,78.5,32.84,22.74
2018,3,27,18,0,166.0,29.0,1.3,13.5,42.0,22.76,10.82
2018,3,27,18,15,95.5,16.5,1.3,13.2,22.5,15.01,0.0
2018,3,27,18,30,25.0,4.0,1.3,12.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,6.85,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.1,6.0,5.46,0.0
2018,3,28,6,15,212.5,18.0,2.0,7.85,35.5,126.38,0.0
2018,3,28,6,30,369.0,30.0,2.3,8.6,65.0,243.17,184.96
2018,3,28,6,45,471.0,38.5,2.55,9.3,112.0,328.89,270.7
2018,3,28,7,0,573.0,47.0,2.8,10.0,159.0,425.05,355.89
2018,3,28,7,15,635.0,52.5,2.8,10.6,211.0,496.58,417.68
2018,3,28,7,30,697.0,58.0,2.8,11.2,263.0,577.45,483.32
2018,3,28,7,45,738.0,62.0,2.8,11.8,316.0,644.51,533.76
2018,3,28,8,0,779.0,66.0,2.8,12.4,369.0,712.66,583.04
2018,3,28,8,15,807.0,69.5,2.8,12.95,420.5,770.14,622.7
2018,3,28,8,30,835.0,73.0,2.8,13.5,472.0,826.79,660.64
2018,3,28,8,45,855.5,75.5,2.75,14.1,520.0,865.64,684.31
2018,3,28,9,0,876.0,78.0,2.7,14.7,568.0,910.68,711.98
2018,3,28,9,15,894.5,79.0,2.65,15.15,612.0,949.63,735.15
2018,3,28,9,30,913.0,80.0,2.6,15.6,656.0,985.83,756.11
2018,3,28,9,45,928.0,79.0,2.55,16.05,694.0,1013.1,770.76
2018,3,28,10,0,943.0,78.0,2.5,16.5,732.0,1036.98,783.11
2018,3,28,10,15,951.5,79.5,2.5,16.95,763.5,1053.73,791.28
2018,3,28,10,30,960.0,81.0,2.5,17.4,795.0,1066.51,796.99
2018,3,28,10,45,965.5,82.0,2.5,17.85,818.5,1071.59,797.81
2018,3,28,11,0,971.0,83.0,2.5,18.3,842.0,1072.51,796.14
2018,3,28,11,15,975.0,83.5,2.55,18.65,858.5,1067.15,791.48
2018,3,28,11,30,979.0,84.0,2.6,19.0,875.0,1057.61,784.29
2018,3,28,11,45,981.0,84.5,2.7,19.35,883.0,1041.96,773.79
2018,3,28,12,0,983.0,85.0,2.8,19.7,891.0,1022.24,760.71
2018,3,28,12,15,982.5,84.5,2.85,20.0,890.0,995.16,742.49
2018,3,28,12,30,982.0,84.0,2.9,20.3,889.0,964.34,721.82
2018,3,28,12,45,980.0,84.0,2.9,20.55,880.0,929.15,697.94
2018,3,28,13,0,978.0,84.0,2.9,20.8,871.0,890.58,671.73
2018,3,28,13,15,974.0,83.5,2.9,20.95,854.0,846.75,642.05
2018,3,28,13,30,970.0,83.0,2.9,21.1,837.0,800.07,610.19
2018,3,28,13,45,964.0,82.0,2.85,21.3,812.0,748.89,574.45
2018,3,28,14,0,958.0,81.0,2.8,21.5,787.0,695.51,534.14
2018,3,28,14,15,949.5,79.0,2.75,21.6,754.5,637.74,489.82
2018,3,28,14,30,941.0,77.0,2.7,21.7,722.0,578.56,443.17
2018,3,28,14,45,930.0,76.0,2.6,21.75,684.0,517.95,393.91
2018,3,28,15,0,919.0,75.0,2.5,21.8,646.0,456.7,342.61
2018,3,28,15,15,904.5,72.5,2.5,21.8,602.0,392.5,287.83
2018,3,28,15,30,890.0,70.0,2.5,21.8,558.0,328.68,232.0
2018,3,28,15,45,870.0,67.5,2.2,21.65,509.5,264.22,175.34
2018,3,28,16,0,850.0,65.0,1.9,21.5,461.0,201.36,121.73
2018,3,28,16,15,823.5,62.0,1.75,20.85,410.0,139.24,74.84
2018,3,28,16,30,797.0,59.0,1.6,20.2,359.0,74.56,38.31
2018,3,28,16,45,758.0,55.0,1.4,19.6,306.0,43.5,32.59
2018,3,28,17,0,719.0,51.0,1.2,19.0,253.0,41.25,30.74
2018,3,28,17,15,581.5,51.0,1.25,18.0,192.5,38.6,28.42
2018,3,28,17,30,444.0,51.0,1.3,17.0,132.0,40.05,29.48
2018,3,28,17,45,339.0,40.0,1.4,16.0,90.0,32.2,22.1
2018,3,28,18,0,234.0,29.0,1.5,15.0,48.0,24.09,12.3
2018,3,28,18,15,124.0,15.5,1.5,14.65,25.0,14.1,0.0
2018,3,28,18,30,14.0,2.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,7.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,8.7,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,9.0,8.0,29.74,0.0
2018,3,29,6,15,168.5,20.5,1.9,9.85,34.5,111.97,0.0
2018,3,29,6,30,277.0,33.0,2.2,10.7,61.0,201.88,154.82
2018,3,29,6,45,355.0,44.0,2.45,11.5,101.5,273.02,223.74
2018,3,29,7,0,433.0,55.0,2.7,12.3,142.0,352.19,293.71
2018,3,29,7,15,449.5,69.5,2.75,12.85,183.0,402.68,337.47
2018,3,29,7,30,466.0,84.0,2.8,13.4,224.0,447.85,375.01
2018,3,29,7,45,438.0,108.0,2.85,14.0,259.0,477.44,397.38
2018,3,29,8,0,410.0,132.0,2.9,14.6,294.0,502.42,414.99
2018,3,29,8,15,524.5,126.5,2.85,15.15,362.0,604.94,494.64
2018,3,29,8,30,639.0,121.0,2.8,15.7,430.0,723.04,580.4
2018,3,29,8,45,711.5,114.5,2.75,16.3,490.0,800.02,632.35
2018,3,29,9,0,784.0,108.0,2.7,16.9,550.0,872.82,679.93
2018,3,29,9,15,853.0,94.5,2.6,17.4,608.5,940.13,722.11
2018,3,29,9,30,922.0,81.0,2.5,17.9,667.0,996.7,755.8
2018,3,29,9,45,935.5,81.0,2.4,18.45,705.0,1023.8,768.98
2018,3,29,10,0,949.0,81.0,2.3,19.0,743.0,1047.41,779.96
2018,3,29,10,15,948.0,86.5,2.3,19.4,771.5,1059.33,784.94
2018,3,29,10,30,947.0,92.0,2.3,19.8,800.0,1067.02,787.43
2018,3,29,10,45,952.0,93.5,2.3,20.2,823.5,1071.93,788.31
2018,3,29,11,0,957.0,95.0,2.3,20.6,847.0,1072.71,786.72
2018,3,29,11,15,969.0,91.5,2.35,20.95,865.5,1070.68,784.31
2018,3,29,11,30,981.0,88.0,2.4,21.3,884.0,1064.41,779.33
2018,3,29,11,45,965.5,97.0,2.45,21.6,886.5,1041.03,763.63
2018,3,29,12,0,950.0,106.0,2.5,21.9,889.0,1013.93,745.74
2018,3,29,12,15,968.5,97.0,2.5,22.15,894.5,995.81,733.41
2018,3,29,12,30,987.0,88.0,2.5,22.4,900.0,973.11,718.09
2018,3,29,12,45,939.5,110.0,2.5,22.65,876.5,921.23,683.51
2018,3,29,13,0,892.0,132.0,2.5,22.9,853.0,867.9,647.91
2018,3,29,13,15,847.5,148.5,2.45,23.05,822.5,817.52,613.86
2018,3,29,13,30,803.0,165.0,2.4,23.2,792.0,760.63,573.64
2018,3,29,13,45,758.0,175.0,2.4,23.35,752.5,699.94,529.7
2018,3,29,14,0,713.0,185.0,2.4,23.5,713.0,638.78,484.66
2018,3,29,14,15,711.0,176.0,2.35,23.5,684.0,587.9,446.67
2018,3,29,14,30,709.0,167.0,2.3,23.5,655.0,535.73,406.59
2018,3,29,14,45,599.5,189.0,2.3,23.55,586.0,458.42,346.96
2018,3,29,15,0,490.0,211.0,2.3,23.6,517.0,389.41,293.24
2018,3,29,15,15,636.5,154.5,2.3,23.6,523.5,361.97,267.08
2018,3,29,15,30,783.0,98.0,2.3,23.6,530.0,317.49,224.41
2018,3,29,15,45,819.0,83.5,2.1,23.2,500.0,261.48,173.83
2018,3,29,16,0,855.0,69.0,1.9,22.8,470.0,205.34,124.01
2018,3,29,16,15,830.0,65.5,1.75,22.1,419.0,137.39,72.67
2018,3,29,16,30,805.0,62.0,1.6,21.4,368.0,77.14,40.08
2018,3,29,16,45,761.5,58.5,1.45,20.65,313.5,46.27,34.85
2018,3,29,17,0,718.0,55.0,1.3,19.9,259.0,44.56,33.5
2018,3,29,17,15,647.0,50.0,1.35,18.9,205.5,41.45,30.81
2018,3,29,17,30,576.0,45.0,1.4,17.9,152.0,35.15,25.12
2018,3,29,17,45,468.0,37.5,1.45,16.85,106.0,30.11,20.27
2018,3,29,18,0,360.0,30.0,1.5,15.8,60.0,25.1,13.51
2018,3,29,18,15,203.5,18.0,1.5,15.4,32.5,16.37,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.0,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,14.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,1.05,10.2,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,1.0,10.4,8.0,18.93,0.0
2018,3,30,6,15,111.5,22.5,1.05,11.15,32.5,91.53,6.46
2018,3,30,6,30,192.0,37.0,1.1,11.9,57.0,165.09,126.84
2018,3,30,6,45,259.0,51.5,1.1,12.65,95.0,228.13,185.39
2018,3,30,7,0,326.0,66.0,1.1,13.4,133.0,298.64,246.37
2018,3,30,7,15,377.0,79.5,1.1,13.85,178.0,363.93,301.11
2018,3,30,7,30,428.0,93.0,1.1,14.3,223.0,433.4,356.9
2018,3,30,7,45,445.5,108.5,1.1,14.75,266.0,484.03,395.41
2018,3,30,8,0,463.0,124.0,1.1,15.2,309.0,534.66,432.53
2018,3,30,8,15,504.0,133.5,1.05,15.85,359.0,597.12,476.87
2018,3,30,8,30,545.0,143.0,1.0,16.5,409.0,660.8,520.24
2018,3,30,8,45,571.5,152.0,1.0,17.1,455.0,718.93,558.13
2018,3,30,9,0,598.0,161.0,1.0,17.7,501.0,769.52,589.78
2018,3,30,9,15,445.5,219.0,1.0,18.2,483.0,698.24,533.98
2018,3,30,9,30,293.0,277.0,1.0,18.7,465.0,607.16,464.41
2018,3,30,9,45,332.0,286.5,1.0,19.25,510.5,658.36,500.17
2018,3,30,10,0,371.0,296.0,1.0,19.8,556.0,709.12,533.36
2018,3,30,10,15,415.5,293.5,1.0,20.2,596.5,768.06,571.7
2018,3,30,10,30,460.0,291.0,1.0,20.6,637.0,809.02,597.55
2018,3,30,10,45,327.5,334.5,1.05,21.0,584.5,702.83,521.45
2018,3,30,11,0,195.0,378.0,1.1,21.4,532.0,594.83,443.58
2018,3,30,11,15,235.0,385.0,1.15,21.75,574.0,636.37,473.74
2018,3,30,11,30,275.0,392.0,1.2,22.1,616.0,691.93,511.35
2018,3,30,11,45,283.5,393.5,1.25,22.45,626.5,691.71,510.28
2018,3,30,12,0,292.0,395.0,1.3,22.8,637.0,689.74,508.62
2018,3,30,12,15,314.0,388.5,1.3,22.95,648.5,690.17,509.06
2018,3,30,12,30,336.0,382.0,1.3,23.1,660.0,688.2,507.83
2018,3,30,12,45,391.5,356.5,1.3,23.3,677.0,693.53,512.46
2018,3,30,13,0,447.0,331.0,1.3,23.5,694.0,703.05,519.48
2018,3,30,13,15,445.5,324.0,1.35,23.5,679.5,671.04,497.82
2018,3,30,13,30,444.0,317.0,1.4,23.5,665.0,637.78,475.3
2018,3,30,13,45,378.5,327.5,1.4,23.55,618.0,569.87,426.69
2018,3,30,14,0,313.0,338.0,1.4,23.6,571.0,513.18,385.48
2018,3,30,14,15,376.0,302.5,1.4,23.55,571.0,496.8,374.43
2018,3,30,14,30,439.0,267.0,1.4,23.5,571.0,476.53,359.26
2018,3,30,14,45,413.0,260.0,1.4,23.45,533.5,427.44,321.89
2018,3,30,15,0,387.0,253.0,1.4,23.4,496.0,379.97,285.22
2018,3,30,15,15,339.0,243.5,1.4,23.4,445.5,326.66,243.89
2018,3,30,15,30,291.0,234.0,1.4,23.4,395.0,278.72,206.58
2018,3,30,15,45,333.5,203.5,1.3,23.1,373.0,241.7,174.95
2018,3,30,16,0,376.0,173.0,1.2,22.8,351.0,199.9,139.33
2018,3,30,16,15,328.5,159.0,1.1,22.35,302.0,155.65,107.52
2018,3,30,16,30,281.0,145.0,1.0,21.9,253.0,117.49,84.59
2018,3,30,16,45,295.5,121.5,0.95,21.5,220.0,89.95,72.22
2018,3,30,17,0,310.0,98.0,0.9,21.1,187.0,70.91,56.07
2018,3,30,17,15,304.0,79.5,0.95,20.45,152.0,58.82,45.65
2018,3,30,17,30,298.0,61.0,1.0,19.8,117.0,46.12,34.4
2018,3,30,17,45,231.0,46.5,1.05,19.2,81.5,35.76,24.91
2018,3,30,18,0,164.0,32.0,1.1,18.6,46.0,25.02,13.68
2018,3,30,18,15,95.0,18.0,1.15,17.95,25.0,16.37,0.0
2018,3,30,18,30,26.0,4.0,1.2,17.3,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.25,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.5,1.7,9.1,3.5,0.0,0.0
2018,3,31,6,0,21.0,7.0,1.8,9.5,7.0,14.3,0.0
2018,3,31,6,15,126.0,23.0,2.05,10.1,36.0,99.72,28.97
2018,3,31,6,30,231.0,39.0,2.3,10.7,65.0,186.7,146.42
2018,3,31,6,45,254.5,55.0,2.55,11.3,97.5,230.37,189.5
2018,3,31,7,0,278.0,71.0,2.8,11.9,130.0,276.54,231.4
2018,3,31,7,15,232.5,92.5,2.7,12.4,151.0,273.41,229.84
2018,3,31,7,30,187.0,114.0,2.6,12.9,172.0,277.46,232.6
2018,3,31,7,45,239.5,134.5,2.5,13.4,222.5,348.14,290.82
2018,3,31,8,0,292.0,155.0,2.4,13.9,273.0,422.5,349.87
2018,3,31,8,15,325.0,171.5,2.45,14.5,318.5,478.86,392.87
2018,3,31,8,30,358.0,188.0,2.5,15.1,364.0,536.49,435.79
2018,3,31,8,45,332.5,214.0,2.5,15.65,390.0,554.16,445.81
2018,3,31,9,0,307.0,240.0,2.5,16.2,416.0,568.61,453.43
2018,3,31,9,15,328.5,255.5,2.55,16.75,456.5,612.09,484.11
2018,3,31,9,30,350.0,271.0,2.6,17.3,497.0,655.0,513.66
2018,3,31,9,45,321.5,295.5,2.65,17.8,512.0,658.26,512.72
2018,3,31,10,0,293.0,320.0,2.7,18.3,527.0,658.81,510.17
2018,3,31,10,15,340.0,322.0,2.7,18.75,572.0,707.18,544.35
2018,3,31,10,30,387.0,324.0,2.7,19.2,617.0,754.57,576.9
2018,3,31,10,45,431.0,318.0,2.7,19.7,653.0,804.8,610.55
2018,3,31,11,0,475.0,312.0,2.7,20.2,689.0,836.92,631.52
2018,3,31,11,15,528.5,299.0,2.75,20.45,726.0,868.21,653.18
2018,3,31,11,30,582.0,286.0,2.8,20.7,763.0,895.86,672.2
2018,3,31,11,45,613.0,274.5,2.85,21.0,781.0,901.99,676.01
2018,3,31,12,0,644.0,263.0,2.9,21.3,799.0,902.37,676.18
2018,3,31,12,15,735.0,218.0,2.95,21.45,829.0,920.52,689.88
2018,3,31,12,30,826.0,173.0,3.0,21.6,859.0,924.6,692.54
2018,3,31,12,45,804.5,180.5,3.0,21.75,843.0,882.74,663.93
2018,3,31,13,0,783.0,188.0,3.0,21.9,827.0,843.64,637.42
2018,3,31,13,15,797.5,176.0,3.05,21.85,815.5,804.27,611.04
2018,3,31,13,30,812.0,164.0,3.1,21.8,804.0,765.69,584.24
2018,3,31,13,45,813.5,156.5,3.15,21.8,781.0,718.71,550.45
2018,3,31,14,0,815.0,149.0,3.2,21.8,758.0,669.4,514.12
2018,3,31,14,15,766.0,158.0,3.2,21.6,711.5,602.92,463.97
2018,3,31,14,30,717.0,167.0,3.2,21.4,665.0,539.15,414.74
2018,3,31,14,45,742.0,145.0,3.25,21.15,636.0,486.81,373.17
2018,3,31,15,0,767.0,123.0,3.3,20.9,607.0,433.21,328.65
2018,3,31,15,15,773.0,110.0,3.3,20.9,569.0,374.84,278.44
2018,3,31,15,30,779.0,97.0,3.3,20.9,531.0,314.87,225.57
2018,3,31,15,45,750.0,97.0,3.3,20.0,485.5,256.46,175.12
2018,3,31,16,0,721.0,97.0,3.3,19.1,440.0,196.51,124.81
2018,3,31,16,15,602.0,105.5,3.2,18.3,370.0,140.88,86.32
2018,3,31,16,30,483.0,114.0,3.1,17.5,300.0,99.26,66.65
2018,3,31,16,45,544.0,90.5,3.05,16.7,271.5,65.53,52.39
2018,3,31,17,0,605.0,67.0,3.0,15.9,243.0,49.42,38.37
2018,3,31,17,15,509.0,60.5,3.0,14.95,188.0,45.77,35.17
2018,3,31,17,30,413.0,54.0,3.0,14.0,133.0,42.15,31.78
2018,3,31,17,45,315.5,43.0,3.05,13.05,92.5,34.46,24.5
2018,3,31,18,0,218.0,32.0,3.1,12.1,52.0,25.07,14.5
2018,3,31,18,15,119.0,18.5,3.2,11.7,28.5,16.83,0.0
2018,3,31,18,30,20.0,5.0,3.3,11.3,5.0,0.0,0.0
2018,3,31,18,45,10.0,2.5,3.4,10.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.1,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,7.5,12.0,35.05,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.25,45.0,136.57,61.67
2018,4,1,6,30,332.0,40.0,1.7,9.0,78.0,237.01,188.7
2018,4,1,6,45,427.0,50.0,1.95,9.8,125.5,320.83,265.39
2018,4,1,7,0,522.0,60.0,2.2,10.6,173.0,413.62,345.91
2018,4,1,7,15,583.0,67.0,2.15,11.3,225.0,489.14,408.9
2018,4,1,7,30,644.0,74.0,2.1,12.0,277.0,568.83,472.12
2018,4,1,7,45,684.5,80.0,2.05,12.7,330.0,635.61,521.23
2018,4,1,8,0,725.0,86.0,2.0,13.4,383.0,703.64,568.84
2018,4,1,8,15,754.0,91.0,1.95,14.05,434.0,761.63,607.34
2018,4,1,8,30,783.0,96.0,1.9,14.7,485.0,814.42,640.9
2018,4,1,8,45,804.0,99.5,1.9,15.35,532.5,861.89,670.27
2018,4,1,9,0,825.0,103.0,1.9,16.0,580.0,907.36,697.63
2018,4,1,9,15,849.5,103.0,1.95,16.55,625.0,949.65,723.19
2018,4,1,9,30,874.0,103.0,2.0,17.1,670.0,989.42,746.74
2018,4,1,9,45,896.0,100.5,2.05,17.7,710.0,1010.6,757.64
2018,4,1,10,0,918.0,98.0,2.1,18.3,750.0,1038.89,773.44
2018,4,1,10,15,926.0,99.5,2.15,18.75,780.5,1054.34,781.2
2018,4,1,10,30,934.0,101.0,2.2,19.2,811.0,1065.91,786.69
2018,4,1,10,45,939.5,102.0,2.25,19.7,834.5,1070.4,787.62
2018,4,1,11,0,945.0,103.0,2.3,20.2,858.0,1070.82,786.16
2018,4,1,11,15,948.0,104.0,2.4,20.4,873.0,1064.65,782.14
2018,4,1,11,30,951.0,105.0,2.5,20.6,888.0,1054.42,775.65
2018,4,1,11,45,952.0,105.5,2.6,20.85,895.0,1037.68,764.88
2018,4,1,12,0,953.0,106.0,2.7,21.1,902.0,1017.03,751.65
2018,4,1,12,15,952.0,106.0,2.8,21.15,900.5,990.22,734.92
2018,4,1,12,30,951.0,106.0,2.9,21.2,899.0,959.82,715.76
2018,4,1,12,45,948.5,106.0,3.0,21.25,890.0,924.67,693.27
2018,4,1,13,0,946.0,106.0,3.1,21.3,881.0,886.31,668.4
2018,4,1,13,15,941.5,105.5,3.15,21.25,863.5,842.88,639.71
2018,4,1,13,30,937.0,105.0,3.2,21.2,846.0,796.77,608.86
2018,4,1,13,45,930.0,103.5,3.3,21.15,820.5,745.53,573.37
2018,4,1,14,0,923.0,102.0,3.4,21.1,795.0,692.31,534.09
2018,4,1,14,15,914.0,100.0,3.5,20.9,762.5,635.71,491.36
2018,4,1,14,30,905.0,98.0,3.6,20.7,730.0,577.84,446.19
2018,4,1,14,45,893.0,96.0,3.7,20.5,691.5,517.53,397.54
2018,4,1,15,0,881.0,94.0,3.8,20.3,653.0,456.79,346.81
2018,4,1,15,15,863.5,92.0,3.8,20.3,608.5,391.03,290.32
2018,4,1,15,30,846.0,90.0,3.8,20.3,564.0,328.32,235.0
2018,4,1,15,45,813.0,86.5,4.0,19.4,510.0,261.89,177.76
2018,4,1,16,0,780.0,83.0,4.2,18.5,456.0,198.91,124.67
2018,4,1,16,15,755.5,80.0,4.2,17.7,408.5,140.99,80.29
2018,4,1,16,30,731.0,77.0,4.2,16.9,361.0,86.0,50.06
2018,4,1,16,45,684.0,72.5,4.25,16.1,308.0,52.07,40.64
2018,4,1,17,0,637.0,68.0,4.3,15.3,255.0,50.27,39.21
2018,4,1,17,15,568.5,61.5,4.3,14.4,203.5,46.74,36.11
2018,4,1,17,30,500.0,55.0,4.3,13.5,152.0,43.19,32.78
2018,4,1,17,45,391.0,45.0,4.35,12.65,106.5,36.34,26.23
2018,4,1,18,0,282.0,35.0,4.4,11.8,61.0,29.36,18.3
2018,4,1,18,15,157.5,20.5,4.35,11.4,33.5,16.31,0.0
2018,4,1,18,30,33.0,6.0,4.3,11.0,6.0,5.46,0.0
2018,4,1,18,45,16.5,3.0,4.25,10.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.5,2.7,8.0,7.5,0.0,0.0
2018,4,2,6,0,69.0,13.0,2.9,8.4,15.0,38.12,0.0
2018,4,2,6,15,158.0,28.0,3.0,8.85,44.0,123.73,67.63
2018,4,2,6,30,247.0,43.0,3.1,9.3,73.0,199.66,160.07
2018,4,2,6,45,292.5,57.5,3.2,9.8,110.0,254.47,211.86
2018,4,2,7,0,338.0,72.0,3.3,10.3,147.0,314.15,265.37
2018,4,2,7,15,445.5,80.0,3.35,10.85,206.0,410.21,347.62
2018,4,2,7,30,553.0,88.0,3.4,11.4,265.0,522.1,439.5
2018,4,2,7,45,563.0,100.0,3.4,12.0,307.0,569.25,475.67
2018,4,2,8,0,573.0,112.0,3.4,12.6,349.0,615.31,509.87
2018,4,2,8,15,482.0,149.5,3.3,13.2,366.0,599.37,492.72
2018,4,2,8,30,391.0,187.0,3.2,13.8,383.0,580.58,473.28
2018,4,2,8,45,429.5,196.5,3.1,14.35,430.5,637.66,514.97
2018,4,2,9,0,468.0,206.0,3.0,14.9,478.0,695.19,555.39
2018,4,2,9,15,637.5,163.0,2.95,15.45,563.0,824.94,649.38
2018,4,2,9,30,807.0,120.0,2.9,16.0,648.0,945.19,729.74
2018,4,2,9,45,856.0,108.0,2.85,16.5,695.5,991.1,756.72
2018,4,2,10,0,905.0,96.0,2.8,17.0,743.0,1024.17,775.28
2018,4,2,10,15,913.0,97.5,2.75,17.45,773.0,1039.47,782.07
2018,4,2,10,30,921.0,99.0,2.7,17.9,803.0,1050.95,786.55
2018,4,2,10,45,926.5,100.0,2.7,18.3,826.0,1055.4,787.21
2018,4,2,11,0,932.0,101.0,2.7,18.7,849.0,1055.84,785.46
2018,4,2,11,15,935.5,102.0,2.7,19.05,864.5,1050.25,780.1
2018,4,2,11,30,939.0,103.0,2.7,19.4,880.0,1040.63,772.32
2018,4,2,11,45,940.0,103.0,2.65,19.75,886.5,1023.53,759.32
2018,4,2,12,0,941.0,103.0,2.6,20.1,893.0,1002.6,744.02
2018,4,2,12,15,940.5,103.5,2.6,20.3,892.0,977.05,726.72
2018,4,2,12,30,940.0,104.0,2.6,20.5,891.0,947.92,707.13
2018,4,2,12,45,938.0,103.5,2.65,20.75,882.0,913.05,683.97
2018,4,2,13,0,936.0,103.0,2.7,21.0,873.0,874.99,658.58
2018,4,2,13,15,930.0,103.5,2.7,21.05,855.5,831.77,629.62
2018,4,2,13,30,924.0,104.0,2.7,21.1,838.0,786.02,598.68
2018,4,2,13,45,915.5,103.5,2.7,21.15,812.5,735.29,563.04
2018,4,2,14,0,907.0,103.0,2.7,21.2,787.0,682.74,523.95
2018,4,2,14,15,897.5,101.5,2.65,21.15,755.0,627.11,481.54
2018,4,2,14,30,888.0,100.0,2.6,21.1,723.0,570.3,437.0
2018,4,2,14,45,875.0,98.5,2.55,21.05,684.5,510.88,389.11
2018,4,2,15,0,862.0,97.0,2.5,21.0,646.0,451.19,339.49
2018,4,2,15,15,845.5,94.5,2.5,21.0,602.5,386.49,284.68
2018,4,2,15,30,829.0,92.0,2.5,21.0,559.0,324.74,230.88
2018,4,2,15,45,811.5,87.5,2.35,20.65,512.0,262.13,176.26
2018,4,2,16,0,794.0,83.0,2.2,20.3,465.0,201.05,124.35
2018,4,2,16,15,765.0,79.0,2.05,19.65,414.0,140.95,78.99
2018,4,2,16,30,736.0,75.0,1.9,19.0,363.0,84.37,48.1
2018,4,2,16,45,690.0,70.5,1.8,18.4,310.0,50.48,38.86
2018,4,2,17,0,644.0,66.0,1.7,17.8,257.0,48.59,37.36
2018,4,2,17,15,578.0,60.0,1.7,16.7,206.0,45.4,34.63
2018,4,2,17,30,512.0,54.0,1.7,15.6,155.0,42.21,31.69
2018,4,2,17,45,406.5,44.0,1.75,14.55,109.0,35.31,25.2
2018,4,2,18,0,301.0,34.0,1.8,13.5,63.0,28.25,17.55
2018,4,2,18,15,170.0,20.0,1.95,12.95,34.5,16.9,0.0
2018,4,2,18,30,39.0,6.0,2.1,12.4,6.0,5.46,0.0
2018,4,2,18,45,19.5,3.0,2.2,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,45,54.0,7.5,1.35,5.8,9.0,0.0,0.0
2018,4,3,6,0,108.0,15.0,1.3,6.3,18.0,55.0,0.0
2018,4,3,6,15,255.5,28.0,1.6,7.2,55.0,167.04,104.66
2018,4,3,6,30,403.0,41.0,1.9,8.1,92.0,275.01,222.34
2018,4,3,6,45,498.0,49.5,2.2,8.95,142.0,361.16,300.53
2018,4,3,7,0,593.0,58.0,2.5,9.8,192.0,456.06,382.72
2018,4,3,7,15,645.0,64.5,2.55,10.45,244.5,528.52,443.31
2018,4,3,7,30,697.0,71.0,2.6,11.1,297.0,604.2,503.5
2018,4,3,7,45,741.0,75.0,2.6,11.75,352.5,669.15,551.08
2018,4,3,8,0,785.0,79.0,2.6,12.4,408.0,740.07,601.35
2018,4,3,8,15,811.0,83.5,2.65,13.0,460.0,797.33,640.24
2018,4,3,8,30,837.0,88.0,2.7,13.6,512.0,853.5,677.41
2018,4,3,8,45,854.5,91.5,2.7,14.2,559.5,899.34,705.99
2018,4,3,9,0,872.0,95.0,2.7,14.8,607.0,942.83,732.44
2018,4,3,9,15,883.5,99.0,2.7,15.3,649.5,978.58,753.41
2018,4,3,9,30,895.0,103.0,2.7,15.8,692.0,1000.94,765.1
2018,4,3,9,45,902.5,106.5,2.7,16.3,728.0,1025.22,778.21
2018,4,3,10,0,910.0,110.0,2.7,16.8,764.0,1045.86,788.83
2018,4,3,10,15,917.5,111.5,2.65,17.25,794.0,1060.44,795.11
2018,4,3,10,30,925.0,113.0,2.6,17.7,824.0,1071.15,798.97
2018,4,3,10,45,930.0,114.5,2.55,18.15,847.0,1075.37,798.72
2018,4,3,11,0,935.0,116.0,2.5,18.6,870.0,1075.55,796.04
2018,4,3,11,15,924.5,123.0,2.45,18.95,880.0,1062.1,785.01
2018,4,3,11,30,914.0,130.0,2.4,19.3,890.0,1044.74,771.77
2018,4,3,11,45,883.0,147.0,2.4,19.6,886.0,1025.07,757.92
2018,4,3,12,0,852.0,164.0,2.4,19.9,882.0,991.4,734.99
2018,4,3,12,15,852.0,163.5,2.4,20.05,881.0,965.94,718.07
2018,4,3,12,30,852.0,163.0,2.4,20.2,880.0,937.13,698.85
2018,4,3,12,45,869.0,152.5,2.45,20.3,877.0,909.78,681.22
2018,4,3,13,0,886.0,142.0,2.5,20.4,874.0,878.27,660.67
2018,4,3,13,15,825.5,165.5,2.55,20.4,836.5,815.13,618.49
2018,4,3,13,30,765.0,189.0,2.6,20.4,799.0,755.82,576.18
2018,4,3,13,45,774.0,178.0,2.7,20.4,779.5,711.63,545.15
2018,4,3,14,0,783.0,167.0,2.8,20.4,760.0,664.66,511.01
2018,4,3,14,15,827.5,142.5,2.9,20.2,746.0,624.1,481.06
2018,4,3,14,30,872.0,118.0,3.0,20.0,732.0,577.5,445.01
2018,4,3,14,45,858.0,116.0,3.05,19.8,693.0,516.93,396.47
2018,4,3,15,0,844.0,114.0,3.1,19.6,654.0,456.32,346.28
2018,4,3,15,15,826.0,110.5,3.1,19.6,609.5,393.22,292.36
2018,4,3,15,30,808.0,107.0,3.1,19.6,565.0,331.19,238.13
2018,4,3,15,45,782.5,103.5,3.2,18.85,516.0,268.75,184.18
2018,4,3,16,0,757.0,100.0,3.3,18.1,467.0,204.2,129.83
2018,4,3,16,15,721.5,95.5,3.25,17.35,414.5,144.73,84.77
2018,4,3,16,30,686.0,91.0,3.2,16.6,362.0,89.63,54.16
2018,4,3,16,45,611.5,86.0,3.15,15.85,302.0,61.81,49.28
2018,4,3,17,0,537.0,81.0,3.1,15.1,242.0,60.04,47.92
2018,4,3,17,15,474.0,71.0,3.1,14.15,192.5,54.1,42.73
2018,4,3,17,30,411.0,61.0,3.1,13.2,143.0,47.91,37.08
2018,4,3,17,45,325.0,49.0,3.05,12.3,102.0,37.73,27.6
2018,4,3,18,0,239.0,37.0,3.0,11.4,61.0,28.94,18.52
2018,4,3,18,15,135.0,22.5,3.0,10.9,34.5,17.85,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.4,8.0,7.28,0.0
2018,4,3,18,45,15.5,4.0,3.05,9.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
