Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,481.2,401.22
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,551.08,456.27
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,623.65,510.26
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,685.8,552.7
2018,4,14,8,0,765.0,89.0,1.5,13.9,447.0,744.57,590.92
2018,4,14,8,15,790.0,93.0,1.4,14.65,497.5,799.11,624.5
2018,4,14,8,30,815.0,97.0,1.3,15.4,548.0,852.48,655.99
2018,4,14,8,45,834.0,99.5,1.2,16.15,595.0,897.09,680.37
2018,4,14,9,0,853.0,102.0,1.1,16.9,642.0,939.46,702.51
2018,4,14,9,15,869.0,103.0,1.05,17.5,684.0,964.74,714.19
2018,4,14,9,30,885.0,104.0,1.0,18.1,726.0,996.73,730.22
2018,4,14,9,45,898.0,105.0,0.9,18.75,763.0,1022.63,740.82
2018,4,14,10,0,911.0,106.0,0.8,19.4,800.0,1045.11,749.07
2018,4,14,10,15,919.0,107.0,0.8,19.65,829.5,1058.91,755.34
2018,4,14,10,30,927.0,108.0,0.8,19.9,859.0,1068.86,759.5
2018,4,14,10,45,933.0,109.0,0.85,20.2,881.5,1072.85,761.23
2018,4,14,11,0,939.0,110.0,0.9,20.5,904.0,1072.82,760.73
2018,4,14,11,15,943.0,110.0,0.95,20.7,918.5,1065.68,756.36
2018,4,14,11,30,947.0,110.0,1.0,20.9,933.0,1054.55,749.74
2018,4,14,11,45,948.0,110.5,1.05,21.1,939.5,1037.06,739.33
2018,4,14,12,0,949.0,111.0,1.1,21.3,946.0,1015.75,726.65
2018,4,14,12,15,948.5,111.0,1.25,21.4,944.0,988.84,712.5
2018,4,14,12,30,948.0,111.0,1.4,21.5,942.0,958.4,695.75
2018,4,14,12,45,945.0,111.5,1.5,21.6,932.0,922.91,674.66
2018,4,14,13,0,942.0,112.0,1.6,21.7,922.0,884.34,651.23
2018,4,14,13,15,938.0,111.0,1.75,21.65,904.0,840.66,624.89
2018,4,14,13,30,934.0,110.0,1.9,21.6,886.0,794.38,596.14
2018,4,14,13,45,927.5,108.5,2.05,21.6,860.0,743.52,562.26
2018,4,14,14,0,921.0,107.0,2.2,21.6,834.0,690.71,524.72
2018,4,14,14,15,912.5,105.5,2.3,21.45,801.5,635.02,483.68
2018,4,14,14,30,904.0,104.0,2.4,21.3,769.0,578.06,440.15
2018,4,14,14,45,893.0,102.0,2.5,21.2,730.5,518.47,392.9
2018,4,14,15,0,882.0,100.0,2.6,21.1,692.0,458.42,343.51
2018,4,14,15,15,866.5,97.5,2.6,21.1,647.5,392.67,287.93
2018,4,14,15,30,851.0,95.0,2.6,21.1,603.0,330.32,233.68
2018,4,14,15,45,829.5,92.0,2.75,20.5,554.0,267.15,179.21
2018,4,14,16,0,808.0,89.0,2.9,19.9,505.0,205.99,127.7
2018,4,14,16,15,777.0,86.0,2.95,19.2,453.0,146.13,82.75
2018,4,14,16,30,746.0,83.0,3.0,18.5,401.0,90.03,52.45
2018,4,14,16,45,703.5,79.0,3.0,17.8,347.5,55.55,43.33
2018,4,14,17,0,661.0,75.0,3.0,17.1,294.0,54.31,42.48
2018,4,14,17,15,601.0,68.5,3.0,16.2,241.0,50.98,39.7
2018,4,14,17,30,541.0,62.0,3.0,15.3,188.0,47.59,36.69
2018,4,14,17,45,435.5,53.0,3.0,14.45,138.0,41.79,31.32
2018,4,14,18,0,330.0,44.0,3.0,13.6,88.0,35.91,25.53
2018,4,14,18,15,204.5,29.5,3.0,13.1,53.0,23.16,11.83
2018,4,14,18,30,79.0,15.0,3.0,12.6,18.0,13.64,0.0
2018,4,14,18,45,39.5,7.5,3.05,12.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.5,2.85,8.75,1.5,0.0,0.0
2018,4,15,5,30,6.0,3.0,3.0,8.9,3.0,0.0,0.0
2018,4,15,5,45,16.5,12.5,3.1,9.1,13.5,17.08,0.0
2018,4,15,6,0,27.0,22.0,3.2,9.3,24.0,38.41,22.28
2018,4,15,6,15,221.5,39.0,3.35,9.8,78.0,169.03,135.55
2018,4,15,6,30,416.0,56.0,3.5,10.3,132.0,305.2,253.67
2018,4,15,6,45,513.5,63.5,3.65,10.75,187.5,394.02,331.4
2018,4,15,7,0,611.0,71.0,3.8,11.2,243.0,491.57,414.01
2018,4,15,7,15,658.5,76.5,3.9,11.65,296.5,561.1,471.05
2018,4,15,7,30,706.0,82.0,4.0,12.1,350.0,633.17,527.65
2018,4,15,7,45,739.0,87.0,4.1,12.55,403.0,695.57,573.66
2018,4,15,8,0,772.0,92.0,4.2,13.0,456.0,754.24,615.7
2018,4,15,8,15,795.5,96.0,4.25,13.35,506.5,807.75,652.98
2018,4,15,8,30,819.0,100.0,4.3,13.7,557.0,859.95,688.61
2018,4,15,8,45,836.0,103.5,4.4,14.05,603.5,903.99,718.13
2018,4,15,9,0,853.0,107.0,4.5,14.4,650.0,945.66,745.71
2018,4,15,9,15,865.5,110.0,4.65,14.65,691.5,979.77,768.44
2018,4,15,9,30,878.0,113.0,4.8,14.9,733.0,1010.78,788.99
2018,4,15,9,45,887.0,115.5,4.9,15.1,768.5,1023.62,796.52
2018,4,15,10,0,896.0,118.0,5.0,15.3,804.0,1043.44,809.2
2018,4,15,10,15,904.0,119.0,5.1,15.4,833.0,1056.91,817.81
2018,4,15,10,30,912.0,120.0,5.2,15.5,862.0,1066.61,823.97
2018,4,15,10,45,917.0,121.0,5.3,15.6,883.5,1069.37,825.46
2018,4,15,11,0,922.0,122.0,5.4,15.7,905.0,1068.19,824.4
2018,4,15,11,15,925.0,122.0,5.5,15.7,918.5,1060.01,818.91
2018,4,15,11,30,928.0,122.0,5.6,15.7,932.0,1047.93,810.84
2018,4,15,11,45,928.5,123.0,5.7,15.65,938.0,1030.59,799.31
2018,4,15,12,0,929.0,124.0,5.8,15.6,944.0,1009.51,785.19
2018,4,15,12,15,927.5,123.5,5.95,15.5,940.5,981.5,766.58
2018,4,15,12,30,926.0,123.0,6.1,15.4,937.0,950.11,745.45
2018,4,15,12,45,922.0,123.0,6.2,15.3,926.0,913.84,720.32
2018,4,15,13,0,918.0,123.0,6.3,15.2,915.0,874.65,692.88
2018,4,15,13,15,910.5,122.5,6.4,15.0,895.0,829.55,661.05
2018,4,15,13,30,903.0,122.0,6.5,14.8,875.0,782.21,627.18
2018,4,15,13,45,755.5,165.5,6.55,14.6,782.5,679.91,547.09
2018,4,15,14,0,608.0,209.0,6.6,14.4,690.0,584.46,470.73
2018,4,15,14,15,399.0,254.0,6.6,13.95,564.5,463.42,373.3
2018,4,15,14,30,190.0,299.0,6.6,13.5,439.0,361.62,290.55
2018,4,15,14,45,101.0,251.5,6.6,13.1,325.5,265.47,213.27
2018,4,15,15,0,12.0,204.0,6.6,12.7,212.0,182.54,146.35
2018,4,15,15,15,15.5,194.5,6.6,12.7,204.0,174.03,139.61
2018,4,15,15,30,19.0,185.0,6.6,12.7,196.0,165.08,132.35
2018,4,15,15,45,50.0,182.0,6.4,12.0,208.5,163.7,130.58
2018,4,15,16,0,81.0,179.0,6.2,11.3,221.0,160.67,127.08
2018,4,15,16,15,103.0,167.5,6.05,11.0,215.5,141.61,110.77
2018,4,15,16,30,125.0,156.0,5.9,10.7,210.0,123.5,97.38
2018,4,15,16,45,176.0,131.0,5.75,10.45,196.0,100.71,85.14
2018,4,15,17,0,227.0,106.0,5.6,10.2,182.0,79.22,66.11
2018,4,15,17,15,173.0,95.5,5.3,9.8,147.5,72.01,59.74
2018,4,15,17,30,119.0,85.0,5.0,9.4,113.0,67.08,55.19
2018,4,15,17,45,90.0,65.0,4.7,9.0,83.0,52.15,41.35
2018,4,15,18,0,61.0,45.0,4.4,8.6,53.0,36.85,26.97
2018,4,15,18,15,37.5,28.0,4.25,8.3,32.5,23.38,12.75
2018,4,15,18,30,14.0,11.0,4.1,8.0,12.0,10.01,0.0
2018,4,15,18,45,7.0,5.5,3.9,7.65,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,5.85,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,16,5,45,3.0,5.0,1.3,6.4,5.0,5.59,0.0
2018,4,16,6,0,0.0,8.0,1.3,6.7,8.0,7.02,0.0
2018,4,16,6,15,0.0,10.0,1.55,7.05,10.0,8.77,1.87
2018,4,16,6,30,0.0,12.0,1.8,7.4,12.0,10.53,3.55
2018,4,16,6,45,1.5,22.5,2.05,7.75,23.0,20.65,12.54
2018,4,16,7,0,3.0,33.0,2.3,8.1,34.0,30.95,21.65
2018,4,16,7,15,1.5,29.0,2.45,8.25,29.5,26.55,17.74
2018,4,16,7,30,0.0,25.0,2.6,8.4,25.0,22.01,13.66
2018,4,16,7,45,0.0,24.0,2.75,8.55,24.0,21.14,12.84
2018,4,16,8,0,0.0,23.0,2.9,8.7,23.0,20.27,12.01
2018,4,16,8,15,3.0,45.0,3.05,8.75,46.5,42.28,31.12
2018,4,16,8,30,6.0,67.0,3.2,8.8,70.0,64.56,50.23
2018,4,16,8,45,42.5,169.0,3.3,8.8,196.0,205.24,169.9
2018,4,16,9,0,79.0,271.0,3.4,8.8,322.0,352.13,289.85
2018,4,16,9,15,157.0,299.0,3.5,8.8,408.0,475.33,388.96
2018,4,16,9,30,235.0,327.0,3.6,8.8,494.0,583.69,473.95
2018,4,16,9,45,210.5,337.5,3.75,8.8,492.5,571.53,462.63
2018,4,16,10,0,186.0,348.0,3.9,8.8,491.0,557.77,450.76
2018,4,16,10,15,180.0,362.5,4.0,8.8,505.0,565.77,456.12
2018,4,16,10,30,174.0,377.0,4.1,8.8,519.0,572.65,471.73
2018,4,16,10,45,132.0,373.0,4.2,8.8,482.5,522.04,420.15
2018,4,16,11,0,90.0,369.0,4.3,8.8,446.0,454.6,366.47
2018,4,16,11,15,62.0,309.5,4.35,8.85,363.0,361.83,292.82
2018,4,16,11,30,34.0,250.0,4.4,8.9,280.0,272.06,220.23
2018,4,16,11,45,69.5,311.0,4.4,8.95,372.5,364.62,295.48
2018,4,16,12,0,105.0,372.0,4.4,9.0,465.0,467.91,376.92
2018,4,16,12,15,68.5,314.5,4.4,9.0,375.0,359.55,290.54
2018,4,16,12,30,32.0,257.0,4.4,9.0,285.0,267.95,216.46
2018,4,16,12,45,194.0,309.5,4.35,8.95,477.5,470.38,382.34
2018,4,16,13,0,356.0,362.0,4.3,8.9,670.0,640.18,515.13
2018,4,16,13,15,304.0,358.5,4.3,8.85,618.0,576.48,464.43
2018,4,16,13,30,252.0,355.0,4.3,8.8,566.0,516.19,416.98
2018,4,16,13,45,156.5,288.0,4.25,8.8,417.5,370.06,300.91
2018,4,16,14,0,61.0,221.0,4.2,8.8,269.0,235.95,191.65
2018,4,16,14,15,70.5,211.0,4.2,8.8,264.5,230.17,187.32
2018,4,16,14,30,80.0,201.0,4.2,8.8,260.0,220.32,179.24
2018,4,16,14,45,204.5,245.5,4.2,8.8,386.5,308.34,250.57
2018,4,16,15,0,329.0,290.0,4.2,8.8,513.0,379.14,304.7
2018,4,16,15,15,401.5,248.5,4.2,8.8,503.0,345.66,274.06
2018,4,16,15,30,474.0,207.0,4.2,8.8,493.0,304.65,235.68
2018,4,16,15,45,435.0,199.0,4.2,8.8,445.0,254.78,192.57
2018,4,16,16,0,396.0,191.0,4.2,8.8,397.0,209.54,154.68
2018,4,16,16,15,485.0,150.5,4.0,8.65,377.0,159.1,109.78
2018,4,16,16,30,574.0,110.0,3.8,8.5,357.0,97.97,65.39
2018,4,16,16,45,625.0,91.0,3.6,8.4,328.0,63.78,52.45
2018,4,16,17,0,676.0,72.0,3.4,8.3,299.0,51.85,41.78
2018,4,16,17,15,631.0,65.0,3.05,7.9,248.0,48.09,38.44
2018,4,16,17,30,586.0,58.0,2.7,7.5,197.0,44.16,34.8
2018,4,16,17,45,503.5,49.0,2.35,7.1,147.5,38.23,29.14
2018,4,16,18,0,421.0,40.0,2.0,6.7,98.0,32.12,23.07
2018,4,16,18,15,280.0,28.5,1.9,6.4,60.5,23.37,13.27
2018,4,16,18,30,139.0,17.0,1.8,6.1,23.0,15.46,0.0
2018,4,16,18,45,69.5,8.5,1.7,5.8,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.1,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.4,5.0,4.55,0.0
2018,4,17,5,45,144.5,20.0,1.3,3.75,32.0,68.63,0.0
2018,4,17,6,0,261.0,35.0,1.5,4.1,59.0,170.8,126.19
2018,4,17,6,15,362.5,47.0,1.55,4.4,103.5,245.84,201.92
2018,4,17,6,30,464.0,59.0,1.6,4.7,148.0,334.42,281.6
2018,4,17,6,45,507.5,70.5,1.65,4.95,195.0,399.22,339.33
2018,4,17,7,0,551.0,82.0,1.7,5.2,242.0,467.34,397.45
2018,4,17,7,15,619.0,87.0,1.8,5.95,300.0,547.72,462.76
2018,4,17,7,30,687.0,92.0,1.9,6.7,358.0,632.47,528.82
2018,4,17,7,45,724.0,96.0,1.95,7.45,411.5,696.01,574.2
2018,4,17,8,0,761.0,100.0,2.0,8.2,465.0,760.15,618.68
2018,4,17,8,15,787.0,103.5,2.0,8.8,516.0,810.01,651.34
2018,4,17,8,30,813.0,107.0,2.0,9.4,567.0,863.48,685.91
2018,4,17,8,45,832.5,110.0,2.05,10.05,614.5,908.93,714.4
2018,4,17,9,0,852.0,113.0,2.1,10.7,662.0,952.13,740.95
2018,4,17,9,15,869.0,114.0,2.05,11.1,704.5,988.07,761.64
2018,4,17,9,30,886.0,115.0,2.0,11.5,747.0,1021.07,780.12
2018,4,17,9,45,900.5,115.0,1.9,11.9,784.0,1036.49,785.97
2018,4,17,10,0,915.0,115.0,1.8,12.3,821.0,1059.09,796.71
2018,4,17,10,15,922.5,116.5,1.8,12.65,850.5,1072.64,803.07
2018,4,17,10,30,930.0,118.0,1.8,13.0,880.0,1082.32,807.12
2018,4,17,10,45,934.5,119.5,1.75,13.3,902.0,1084.99,806.14
2018,4,17,11,0,939.0,121.0,1.7,13.6,924.0,1083.64,802.8
2018,4,17,11,15,942.5,121.0,1.65,13.85,938.0,1075.7,795.56
2018,4,17,11,30,946.0,121.0,1.6,14.1,952.0,1063.78,786.01
2018,4,17,11,45,947.0,122.0,1.6,14.3,958.5,1046.53,774.19
2018,4,17,12,0,948.0,123.0,1.6,14.5,965.0,1025.46,760.07
2018,4,17,12,15,947.5,122.5,1.6,14.65,962.5,997.83,741.92
2018,4,17,12,30,947.0,122.0,1.6,14.8,960.0,966.71,721.56
2018,4,17,12,45,944.0,122.5,1.55,15.0,950.0,931.05,697.35
2018,4,17,13,0,941.0,123.0,1.5,15.2,940.0,892.34,671.11
2018,4,17,13,15,935.5,123.0,1.45,15.25,921.5,848.33,641.59
2018,4,17,13,30,930.0,123.0,1.4,15.3,903.0,801.84,610.2
2018,4,17,13,45,922.0,122.5,1.35,15.35,876.5,750.92,573.87
2018,4,17,14,0,914.0,122.0,1.3,15.4,850.0,698.19,534.84
2018,4,17,14,15,906.0,119.5,1.35,15.4,817.5,642.18,493.37
2018,4,17,14,30,898.0,117.0,1.4,15.4,785.0,584.9,449.42
2018,4,17,14,45,861.5,119.5,1.4,15.35,733.5,515.92,395.07
2018,4,17,15,0,825.0,122.0,1.4,15.3,682.0,450.05,341.47
2018,4,17,15,15,819.5,114.0,1.4,15.3,640.5,389.15,289.64
2018,4,17,15,30,814.0,106.0,1.4,15.3,599.0,327.96,236.1
2018,4,17,15,45,808.5,100.5,1.6,15.05,557.0,268.77,183.95
2018,4,17,16,0,803.0,95.0,1.8,14.8,515.0,209.69,132.91
2018,4,17,16,15,774.0,89.5,1.75,14.45,461.0,148.46,86.06
2018,4,17,16,30,745.0,84.0,1.7,14.1,407.0,90.77,53.77
2018,4,17,16,45,684.5,81.5,1.6,13.8,349.0,56.92,45.24
2018,4,17,17,0,624.0,79.0,1.5,13.5,291.0,56.83,45.36
2018,4,17,17,15,581.5,71.5,1.45,12.6,242.5,52.94,42.07
2018,4,17,17,30,539.0,64.0,1.4,11.7,194.0,48.88,38.47
2018,4,17,17,45,454.5,56.0,1.35,10.8,147.0,44.1,33.98
2018,4,17,18,0,370.0,48.0,1.3,9.9,100.0,39.3,29.14
2018,4,17,18,15,242.5,33.5,1.4,9.45,62.0,26.29,15.75
2018,4,17,18,30,115.0,19.0,1.5,9.0,24.0,17.28,0.0
2018,4,17,18,45,57.5,9.5,1.55,8.55,12.0,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,5.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.0,2.0,1.82,0.0
2018,4,18,5,45,0.0,7.0,1.15,6.25,7.0,6.14,0.0
2018,4,18,6,0,0.0,12.0,1.2,6.5,12.0,10.54,2.83
2018,4,18,6,15,0.0,17.5,1.3,6.85,17.5,15.38,7.61
2018,4,18,6,30,0.0,23.0,1.4,7.2,23.0,20.23,12.07
2018,4,18,6,45,0.0,41.5,1.5,7.6,41.5,36.59,26.54
2018,4,18,7,0,0.0,60.0,1.6,8.0,60.0,53.01,40.9
2018,4,18,7,15,0.0,68.0,1.6,8.2,68.0,60.14,47.02
2018,4,18,7,30,0.0,76.0,1.6,8.4,76.0,67.37,53.12
2018,4,18,7,45,0.0,75.5,1.6,8.65,75.5,66.78,52.38
2018,4,18,8,0,0.0,75.0,1.6,8.9,75.0,66.35,51.77
2018,4,18,8,15,3.0,100.5,1.6,9.25,102.0,92.33,73.77
2018,4,18,8,30,6.0,126.0,1.6,9.6,129.0,119.26,96.17
2018,4,18,8,45,8.0,149.0,1.6,9.95,153.5,143.17,115.68
2018,4,18,9,0,10.0,172.0,1.6,10.3,178.0,167.23,135.03
2018,4,18,9,15,10.0,189.5,1.6,10.65,196.0,184.01,148.12
2018,4,18,9,30,10.0,207.0,1.6,11.0,214.0,200.73,161.05
2018,4,18,9,45,43.0,261.5,1.6,11.3,294.5,302.47,242.81
2018,4,18,10,0,76.0,316.0,1.6,11.6,375.0,392.99,312.82
2018,4,18,10,15,169.0,354.5,1.6,11.8,492.0,544.86,428.66
2018,4,18,10,30,262.0,393.0,1.6,12.0,609.0,695.81,548.18
2018,4,18,10,45,262.0,404.5,1.65,12.15,625.0,703.53,541.12
2018,4,18,11,0,262.0,416.0,1.7,12.3,641.0,709.62,544.75
2018,4,18,11,15,239.0,428.0,1.75,12.45,635.5,676.14,520.0
2018,4,18,11,30,216.0,440.0,1.8,12.6,630.0,658.08,506.26
2018,4,18,11,45,212.5,443.0,1.85,12.75,631.0,648.99,499.55
2018,4,18,12,0,209.0,446.0,1.9,12.9,632.0,638.93,492.08
2018,4,18,12,15,169.5,444.0,1.95,13.1,594.5,590.05,455.51
2018,4,18,12,30,130.0,442.0,2.0,13.3,557.0,542.62,419.93
2018,4,18,12,45,126.0,436.0,2.1,13.45,546.5,523.58,406.32
2018,4,18,13,0,122.0,430.0,2.2,13.6,536.0,504.41,392.32
2018,4,18,13,15,145.0,420.0,2.3,13.8,543.5,502.47,391.7
2018,4,18,13,30,168.0,410.0,2.4,14.0,551.0,498.31,389.19
2018,4,18,13,45,222.5,391.0,2.45,14.15,572.0,505.47,395.54
2018,4,18,14,0,277.0,372.0,2.5,14.3,593.0,509.57,399.02
2018,4,18,14,15,310.5,344.0,2.6,14.25,583.0,484.69,380.53
2018,4,18,14,30,344.0,316.0,2.7,14.2,573.0,456.34,358.76
2018,4,18,14,45,417.5,275.5,2.75,14.2,571.5,433.02,339.66
2018,4,18,15,0,491.0,235.0,2.8,14.2,570.0,400.9,312.06
2018,4,18,15,15,654.0,171.0,2.8,14.2,587.0,373.82,284.74
2018,4,18,15,30,817.0,107.0,2.8,14.2,604.0,329.45,240.11
2018,4,18,15,45,833.5,93.5,2.8,13.8,565.5,268.61,184.71
2018,4,18,16,0,850.0,80.0,2.8,13.4,527.0,205.34,128.41
2018,4,18,16,15,830.0,77.5,2.7,13.05,477.5,144.69,81.17
2018,4,18,16,30,810.0,75.0,2.6,12.7,428.0,86.33,48.74
2018,4,18,16,45,777.0,70.0,2.5,12.35,373.5,53.82,42.74
2018,4,18,17,0,744.0,65.0,2.4,12.0,319.0,51.22,40.6
2018,4,18,17,15,692.0,59.5,2.15,11.05,264.5,48.0,37.88
2018,4,18,17,30,640.0,54.0,1.9,10.1,210.0,40.91,31.52
2018,4,18,17,45,558.5,47.0,1.7,9.2,159.5,36.49,27.38
2018,4,18,18,0,477.0,40.0,1.5,8.3,109.0,32.02,22.94
2018,4,18,18,15,332.5,29.5,1.55,7.75,68.5,24.15,14.4
2018,4,18,18,30,188.0,19.0,1.6,7.2,28.0,16.01,0.0
2018,4,18,18,45,94.0,9.5,1.65,6.7,14.0,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,1.55,3.55,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,1.7,4.4,9.0,29.17,0.0
2018,4,19,5,45,215.0,20.5,1.85,5.25,38.5,111.05,0.0
2018,4,19,6,0,359.0,32.0,2.0,6.1,68.0,207.43,158.01
2018,4,19,6,15,458.0,41.0,2.25,6.95,114.5,285.69,234.11
2018,4,19,6,30,557.0,50.0,2.5,7.8,161.0,374.54,313.55
2018,4,19,6,45,617.5,56.0,2.8,8.6,213.0,447.26,377.52
2018,4,19,7,0,678.0,62.0,3.1,9.4,265.0,521.39,440.24
2018,4,19,7,15,718.0,67.5,3.2,10.05,319.0,589.07,494.88
2018,4,19,7,30,758.0,73.0,3.3,10.7,373.0,658.39,547.26
2018,4,19,7,45,786.5,77.5,3.45,11.35,426.0,718.87,590.94
2018,4,19,8,0,815.0,82.0,3.6,12.0,479.0,779.1,633.35
2018,4,19,8,15,836.0,85.5,3.65,12.5,529.5,831.11,668.56
2018,4,19,8,30,857.0,89.0,3.7,13.0,580.0,881.55,701.98
2018,4,19,8,45,872.0,92.5,3.75,13.45,626.5,915.74,723.3
2018,4,19,9,0,887.0,96.0,3.8,13.9,673.0,955.82,748.72
2018,4,19,9,15,901.0,97.0,3.8,14.3,715.0,989.23,768.96
2018,4,19,9,30,915.0,98.0,3.8,14.7,757.0,1019.6,786.97
2018,4,19,9,45,926.0,99.0,3.8,15.1,793.5,1043.69,800.59
2018,4,19,10,0,937.0,100.0,3.8,15.5,830.0,1064.21,811.82
2018,4,19,10,15,943.0,102.0,3.85,15.8,859.0,1077.02,818.59
2018,4,19,10,30,949.0,104.0,3.9,16.1,888.0,1085.85,822.87
2018,4,19,10,45,953.0,105.5,3.9,16.4,909.5,1088.07,822.48
2018,4,19,11,0,957.0,107.0,3.9,16.7,931.0,1086.22,819.56
2018,4,19,11,15,959.5,107.5,3.9,16.85,944.5,1077.72,812.84
2018,4,19,11,30,962.0,108.0,3.9,17.0,958.0,1065.21,803.62
2018,4,19,11,45,962.5,108.0,3.95,17.2,963.5,1046.29,790.44
2018,4,19,12,0,963.0,108.0,4.0,17.4,969.0,1023.56,774.81
2018,4,19,12,15,961.0,108.5,4.0,17.5,966.0,995.32,755.45
2018,4,19,12,30,959.0,109.0,4.0,17.6,963.0,963.62,733.76
2018,4,19,12,45,955.0,109.5,4.0,17.7,952.0,926.89,708.57
2018,4,19,13,0,951.0,110.0,4.0,17.8,941.0,887.15,681.2
2018,4,19,13,15,948.0,109.0,3.9,17.9,923.0,843.94,650.77
2018,4,19,13,30,945.0,108.0,3.8,18.0,905.0,798.05,618.3
2018,4,19,13,45,940.5,106.0,3.75,18.05,880.0,747.72,581.61
2018,4,19,14,0,936.0,104.0,3.7,18.1,855.0,695.26,541.43
2018,4,19,14,15,928.0,102.0,3.6,18.05,822.0,638.85,497.31
2018,4,19,14,30,920.0,100.0,3.5,18.0,789.0,581.12,450.97
2018,4,19,14,45,908.5,98.5,3.45,18.0,750.0,521.11,401.52
2018,4,19,15,0,897.0,97.0,3.4,18.0,711.0,460.67,350.21
2018,4,19,15,15,882.5,94.5,3.4,18.0,666.5,398.17,295.97
2018,4,19,15,30,868.0,92.0,3.4,18.0,622.0,336.15,240.95
2018,4,19,15,45,847.5,89.5,3.1,17.85,573.0,268.42,181.35
2018,4,19,16,0,827.0,87.0,2.8,17.7,524.0,207.03,128.63
2018,4,19,16,15,799.0,84.0,2.6,17.3,471.5,146.59,82.64
2018,4,19,16,30,771.0,81.0,2.4,16.9,419.0,89.51,51.38
2018,4,19,16,45,733.5,76.5,2.15,16.5,365.5,58.64,46.24
2018,4,19,17,0,696.0,72.0,1.9,16.1,312.0,51.66,40.3
2018,4,19,17,15,641.0,66.5,1.85,15.1,258.5,49.0,38.15
2018,4,19,17,30,586.0,61.0,1.8,14.1,205.0,46.31,35.81
2018,4,19,17,45,502.0,53.0,1.75,13.15,155.5,41.34,31.24
2018,4,19,18,0,418.0,45.0,1.7,12.2,106.0,36.29,26.32
2018,4,19,18,15,286.5,33.0,1.85,11.65,67.0,27.25,16.89
2018,4,19,18,30,155.0,21.0,2.0,11.1,28.0,16.67,0.0
2018,4,19,18,45,77.5,10.5,2.1,10.55,14.0,9.55,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.5,1.15,6.1,5.0,0.0,0.0
2018,4,20,5,30,65.0,9.0,1.1,6.8,10.0,27.46,0.0
2018,4,20,5,45,200.5,22.0,1.05,7.5,40.0,108.62,7.12
2018,4,20,6,0,336.0,35.0,1.0,8.2,70.0,201.08,153.31
2018,4,20,6,15,435.0,44.0,1.1,8.85,116.0,278.6,225.94
2018,4,20,6,30,534.0,53.0,1.2,9.5,162.0,366.43,302.68
2018,4,20,6,45,597.5,59.0,1.25,10.1,213.5,439.82,365.17
2018,4,20,7,0,661.0,65.0,1.3,10.7,265.0,518.37,429.0
2018,4,20,7,15,703.0,70.0,1.4,11.6,319.0,582.29,478.62
2018,4,20,7,30,745.0,75.0,1.5,12.5,373.0,651.79,529.11
2018,4,20,7,45,775.0,79.0,1.65,13.4,425.5,712.22,570.99
2018,4,20,8,0,805.0,83.0,1.8,14.3,478.0,772.55,611.69
2018,4,20,8,15,826.0,86.5,1.9,14.9,528.0,824.13,645.4
2018,4,20,8,30,847.0,90.0,2.0,15.5,578.0,874.16,677.47
2018,4,20,8,45,863.5,92.5,2.1,16.1,624.5,908.15,697.97
2018,4,20,9,0,880.0,95.0,2.2,16.7,671.0,948.17,722.55
2018,4,20,9,15,894.0,95.5,2.3,17.15,712.0,980.79,742.24
2018,4,20,9,30,908.0,96.0,2.4,17.6,753.0,1010.4,759.91
2018,4,20,9,45,919.5,96.5,2.5,18.05,789.0,1034.27,773.76
2018,4,20,10,0,931.0,97.0,2.6,18.5,825.0,1054.62,785.37
2018,4,20,10,15,936.5,98.5,2.7,18.95,853.0,1066.31,791.39
2018,4,20,10,30,942.0,100.0,2.8,19.4,881.0,1074.07,795.03
2018,4,20,10,45,946.0,101.0,2.9,19.85,902.0,1075.76,794.87
2018,4,20,11,0,950.0,102.0,3.0,20.3,923.0,1073.43,792.26
2018,4,20,11,15,951.5,103.5,3.05,20.55,936.5,1065.1,786.02
2018,4,20,11,30,953.0,105.0,3.1,20.8,950.0,1052.78,777.35
2018,4,20,11,45,953.5,105.5,3.15,21.1,955.5,1034.55,764.79
2018,4,20,12,0,954.0,106.0,3.2,21.4,961.0,1012.54,749.86
2018,4,20,12,15,952.5,106.0,3.2,21.5,958.0,984.51,731.18
2018,4,20,12,30,951.0,106.0,3.2,21.6,955.0,953.04,710.24
2018,4,20,12,45,948.5,105.5,3.25,21.75,944.5,916.94,686.37
2018,4,20,13,0,946.0,105.0,3.3,21.9,934.0,877.77,660.28
2018,4,20,13,15,941.5,104.5,3.35,21.9,915.5,834.15,631.29
2018,4,20,13,30,937.0,104.0,3.4,21.9,897.0,787.99,600.24
2018,4,20,13,45,930.5,103.5,3.45,21.9,871.5,738.11,565.08
2018,4,20,14,0,924.0,103.0,3.5,21.9,846.0,686.28,526.46
2018,4,20,14,15,915.5,101.5,3.55,21.8,813.5,630.7,484.16
2018,4,20,14,30,907.0,100.0,3.6,21.7,781.0,573.87,439.57
2018,4,20,14,45,895.5,98.0,3.7,21.55,742.0,514.21,391.54
2018,4,20,15,0,884.0,96.0,3.8,21.4,703.0,454.16,341.54
2018,4,20,15,15,869.5,93.5,3.8,21.4,659.0,392.52,288.5
2018,4,20,15,30,855.0,91.0,3.8,21.4,615.0,331.37,234.77
2018,4,20,15,45,835.5,88.5,3.95,20.65,567.0,264.68,177.27
2018,4,20,16,0,816.0,86.0,4.1,19.9,519.0,204.3,126.12
2018,4,20,16,15,790.0,82.5,4.1,19.2,467.5,144.44,80.76
2018,4,20,16,30,764.0,79.0,4.1,18.5,416.0,87.69,49.66
2018,4,20,16,45,728.5,74.5,4.1,17.75,363.5,56.88,44.46
2018,4,20,17,0,693.0,70.0,4.1,17.0,311.0,50.03,38.7
2018,4,20,17,15,643.5,64.0,4.0,16.0,258.5,46.95,36.16
2018,4,20,17,30,594.0,58.0,3.9,15.0,206.0,43.76,33.4
2018,4,20,17,45,517.5,50.0,3.8,14.0,157.0,38.69,28.78
2018,4,20,18,0,441.0,42.0,3.7,13.0,108.0,33.49,23.79
2018,4,20,18,15,317.0,31.0,3.65,12.35,69.0,25.28,15.38
2018,4,20,18,30,193.0,20.0,3.6,11.7,30.0,16.74,0.0
2018,4,20,18,45,96.5,10.0,3.55,11.05,15.0,9.1,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,1.25,6.35,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,1.4,7.1,10.0,29.91,0.0
2018,4,21,5,45,207.0,22.0,1.5,7.85,41.0,112.55,28.25
2018,4,21,6,0,341.0,35.0,1.6,8.6,72.0,203.67,156.9
2018,4,21,6,15,435.0,44.0,1.6,9.25,117.5,279.03,227.15
2018,4,21,6,30,529.0,53.0,1.6,9.9,163.0,364.25,301.82
2018,4,21,6,45,590.0,59.5,1.6,10.5,214.5,436.51,363.45
2018,4,21,7,0,651.0,66.0,1.6,11.1,266.0,513.71,426.26
2018,4,21,7,15,691.5,71.5,1.5,11.7,319.0,580.09,477.19
2018,4,21,7,30,732.0,77.0,1.4,12.3,372.0,645.1,523.6
2018,4,21,7,45,761.5,80.5,1.3,12.95,424.0,703.97,562.64
2018,4,21,8,0,791.0,84.0,1.2,13.6,476.0,762.7,599.97
2018,4,21,8,15,812.5,88.0,1.2,14.25,526.0,814.72,632.43
2018,4,21,8,30,834.0,92.0,1.2,14.9,576.0,865.28,663.11
2018,4,21,8,45,850.0,94.5,1.25,15.55,621.5,907.2,688.03
2018,4,21,9,0,866.0,97.0,1.3,16.2,667.0,937.41,704.91
2018,4,21,9,15,880.0,98.5,1.35,16.9,708.5,970.79,723.76
2018,4,21,9,30,894.0,100.0,1.4,17.6,750.0,1001.2,740.44
2018,4,21,9,45,905.0,101.0,1.4,18.25,785.5,1024.83,752.01
2018,4,21,10,0,916.0,102.0,1.4,18.9,821.0,1044.97,761.4
2018,4,21,10,15,923.0,103.0,1.45,19.5,849.5,1057.4,767.0
2018,4,21,10,30,930.0,104.0,1.5,20.1,878.0,1065.98,770.37
2018,4,21,10,45,935.5,105.0,1.55,20.7,900.0,1069.1,770.49
2018,4,21,11,0,941.0,106.0,1.6,21.3,922.0,1068.23,768.3
2018,4,21,11,15,944.0,106.5,1.6,21.75,936.0,1060.33,761.52
2018,4,21,11,30,947.0,107.0,1.6,22.2,950.0,1048.47,752.51
2018,4,21,11,45,948.5,107.0,1.65,22.6,955.5,1030.74,740.9
2018,4,21,12,0,950.0,107.0,1.7,23.0,961.0,1009.23,727.03
2018,4,21,12,15,950.0,106.5,1.7,23.15,959.0,982.16,709.68
2018,4,21,12,30,950.0,106.0,1.7,23.3,957.0,951.59,690.15
2018,4,21,12,45,948.0,105.5,1.7,23.5,946.5,915.95,667.2
2018,4,21,13,0,946.0,105.0,1.7,23.7,936.0,877.21,642.16
2018,4,21,13,15,942.0,104.5,1.7,23.75,918.0,834.0,614.38
2018,4,21,13,30,938.0,104.0,1.7,23.8,900.0,788.2,584.62
2018,4,21,13,45,932.0,103.0,1.7,23.9,874.5,738.19,550.49
2018,4,21,14,0,926.0,102.0,1.7,24.0,849.0,686.2,513.0
2018,4,21,14,15,918.0,100.5,1.75,23.95,816.5,630.85,472.63
2018,4,21,14,30,910.0,99.0,1.8,23.9,784.0,574.22,429.88
2018,4,21,14,45,898.5,97.5,1.8,23.85,745.5,514.88,383.35
2018,4,21,15,0,887.0,96.0,1.8,23.8,707.0,455.15,334.91
2018,4,21,15,15,873.0,93.5,1.8,23.8,663.0,393.56,283.49
2018,4,21,15,30,859.0,91.0,1.8,23.8,619.0,332.42,231.18
2018,4,21,15,45,838.0,89.0,1.8,23.5,570.5,265.56,174.59
2018,4,21,16,0,817.0,87.0,1.8,23.2,522.0,205.23,124.45
2018,4,21,16,15,789.5,84.0,1.8,22.8,470.5,145.6,80.23
2018,4,21,16,30,762.0,81.0,1.8,22.4,419.0,89.27,50.02
2018,4,21,16,45,725.0,76.5,1.8,22.0,366.0,58.36,44.93
2018,4,21,17,0,688.0,72.0,1.8,21.6,313.0,51.4,39.14
2018,4,21,17,15,640.0,66.0,1.7,20.45,261.0,48.39,36.76
2018,4,21,17,30,592.0,60.0,1.6,19.3,209.0,45.28,34.15
2018,4,21,17,45,518.0,51.5,1.55,18.15,160.0,39.87,29.33
2018,4,21,18,0,444.0,43.0,1.5,17.0,111.0,34.27,24.11
2018,4,21,18,15,320.0,32.0,1.65,16.25,71.5,26.09,15.95
2018,4,21,18,30,196.0,21.0,1.8,15.5,32.0,17.6,0.0
2018,4,21,18,45,98.0,10.5,1.95,14.75,16.0,9.55,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.2,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,7.9,12.0,29.12,0.0
2018,4,22,5,45,199.0,25.0,1.4,8.65,44.5,114.34,43.71
2018,4,22,6,0,334.0,39.0,1.5,9.4,77.0,204.63,158.37
2018,4,22,6,15,434.5,48.5,1.55,10.0,124.5,283.94,230.81
2018,4,22,6,30,535.0,58.0,1.6,10.6,172.0,373.5,308.63
2018,4,22,6,45,600.0,64.5,1.65,11.2,225.0,448.71,372.36
2018,4,22,7,0,665.0,71.0,1.7,11.8,278.0,529.12,437.49
2018,4,22,7,15,696.0,78.0,1.65,12.65,329.5,591.61,484.84
2018,4,22,7,30,727.0,85.0,1.6,13.5,381.0,655.04,530.01
2018,4,22,7,45,684.5,103.5,1.5,14.3,411.5,676.03,540.94
2018,4,22,8,0,642.0,122.0,1.4,15.1,442.0,690.7,547.21
2018,4,22,8,15,674.0,127.5,1.35,15.75,493.5,748.09,584.62
2018,4,22,8,30,706.0,133.0,1.3,16.4,545.0,805.12,620.12
2018,4,22,8,45,749.0,132.5,1.25,17.1,600.5,864.42,655.91
2018,4,22,9,0,792.0,132.0,1.2,17.8,656.0,917.44,686.36
2018,4,22,9,15,804.0,137.0,1.2,18.25,697.0,951.41,705.12
2018,4,22,9,30,816.0,142.0,1.2,18.7,738.0,982.41,722.02
2018,4,22,9,45,844.0,140.0,1.25,19.2,781.5,1018.53,742.8
2018,4,22,10,0,872.0,138.0,1.3,19.7,825.0,1051.63,761.45
2018,4,22,10,15,802.0,176.5,1.35,20.05,825.5,1025.39,743.25
2018,4,22,10,30,732.0,215.0,1.4,20.4,826.0,1003.34,728.56
2018,4,22,10,45,627.5,274.5,1.45,20.75,807.5,953.37,694.52
2018,4,22,11,0,523.0,334.0,1.5,21.1,789.0,898.76,655.71
2018,4,22,11,15,501.5,348.5,1.5,21.45,790.0,882.09,643.38
2018,4,22,11,30,480.0,363.0,1.5,21.8,791.0,863.08,629.15
2018,4,22,11,45,483.0,365.5,1.55,22.15,798.5,854.01,622.83
2018,4,22,12,0,486.0,368.0,1.6,22.5,806.0,842.46,614.78
2018,4,22,12,15,495.0,364.0,1.6,22.8,809.0,827.84,604.58
2018,4,22,12,30,504.0,360.0,1.6,23.1,812.0,810.7,592.71
2018,4,22,12,45,608.5,302.5,1.65,23.4,842.5,822.62,603.16
2018,4,22,13,0,713.0,245.0,1.7,23.7,873.0,827.65,608.35
2018,4,22,13,15,817.5,184.5,1.7,23.85,891.0,815.88,602.07
2018,4,22,13,30,922.0,124.0,1.7,24.0,909.0,794.17,588.29
2018,4,22,13,45,916.5,122.5,1.7,24.15,883.5,744.58,553.58
2018,4,22,14,0,911.0,121.0,1.7,24.3,858.0,693.01,516.46
2018,4,22,14,15,891.5,123.0,1.7,24.25,821.0,634.53,473.71
2018,4,22,14,30,872.0,125.0,1.7,24.2,784.0,575.38,429.22
2018,4,22,14,45,826.5,132.0,1.7,24.2,731.5,508.26,377.58
2018,4,22,15,0,781.0,139.0,1.7,24.2,679.0,444.62,327.19
2018,4,22,15,15,803.0,120.0,1.7,24.2,645.0,386.98,279.09
2018,4,22,15,30,825.0,101.0,1.7,24.2,611.0,325.97,226.68
2018,4,22,15,45,814.0,99.5,1.6,24.05,569.5,268.5,177.09
2018,4,22,16,0,803.0,98.0,1.5,23.9,528.0,211.75,129.57
2018,4,22,16,15,778.0,93.5,1.4,23.6,476.5,152.05,85.42
2018,4,22,16,30,753.0,89.0,1.3,23.3,425.0,95.4,54.84
2018,4,22,16,45,717.0,83.0,1.25,23.0,371.0,57.68,44.13
2018,4,22,17,0,681.0,77.0,1.2,22.7,317.0,55.03,42.08
2018,4,22,17,15,624.0,71.5,1.15,21.6,263.5,52.54,40.18
2018,4,22,17,30,567.0,66.0,1.1,20.5,210.0,50.03,38.12
2018,4,22,17,45,492.0,57.0,1.1,19.35,161.5,44.41,33.15
2018,4,22,18,0,417.0,48.0,1.1,18.2,113.0,38.61,27.76
2018,4,22,18,15,290.5,36.0,1.15,17.5,73.0,29.69,18.97
2018,4,22,18,30,164.0,24.0,1.2,16.8,33.0,19.01,0.0
2018,4,22,18,45,82.0,12.0,1.3,16.1,16.5,10.91,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,10.5,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,10.9,12.0,21.39,0.0
2018,4,23,5,45,112.0,25.5,1.0,11.35,37.0,84.75,38.97
2018,4,23,6,0,186.0,40.0,1.0,11.8,62.0,144.35,110.86
2018,4,23,6,15,251.5,54.5,1.1,12.3,100.0,202.34,163.27
2018,4,23,6,30,317.0,69.0,1.2,12.8,138.0,267.71,220.27
2018,4,23,6,45,356.5,84.0,1.3,13.3,181.0,325.2,269.25
2018,4,23,7,0,396.0,99.0,1.4,13.8,224.0,386.05,319.25
2018,4,23,7,15,478.0,106.5,1.4,14.45,284.0,469.94,385.54
2018,4,23,7,30,560.0,114.0,1.4,15.1,344.0,566.78,458.72
2018,4,23,7,45,644.5,111.5,1.4,15.8,409.5,654.57,522.14
2018,4,23,8,0,729.0,109.0,1.4,16.5,475.0,746.46,584.48
2018,4,23,8,15,754.0,113.5,1.4,17.15,525.0,799.73,617.57
2018,4,23,8,30,779.0,118.0,1.4,17.8,575.0,846.95,646.05
2018,4,23,8,45,797.5,121.5,1.4,18.4,621.0,890.68,671.74
2018,4,23,9,0,816.0,125.0,1.4,19.0,667.0,932.2,695.5
2018,4,23,9,15,836.5,124.5,1.3,19.6,709.5,968.65,714.0
2018,4,23,9,30,857.0,124.0,1.2,20.2,752.0,1002.38,730.28
2018,4,23,9,45,876.0,121.0,1.1,20.8,789.0,1017.84,734.68
2018,4,23,10,0,895.0,118.0,1.0,21.4,826.0,1041.03,743.99
2018,4,23,10,15,901.5,119.5,0.95,22.0,854.0,1053.04,747.19
2018,4,23,10,30,908.0,121.0,0.9,22.6,882.0,1061.27,748.28
2018,4,23,10,45,912.5,122.5,0.9,23.15,903.0,1063.61,747.21
2018,4,23,11,0,917.0,124.0,0.9,23.7,924.0,1062.05,744.01
2018,4,23,11,15,919.5,125.0,0.95,23.95,937.5,1054.06,739.08
2018,4,23,11,30,922.0,126.0,1.0,24.2,951.0,1042.22,731.98
2018,4,23,11,45,922.0,126.5,1.1,24.45,956.0,1023.68,721.87
2018,4,23,12,0,922.0,127.0,1.2,24.7,961.0,1001.52,709.49
2018,4,23,12,15,921.0,127.5,1.25,24.75,958.5,974.93,693.98
2018,4,23,12,30,920.0,128.0,1.3,24.8,956.0,945.0,676.3
2018,4,23,12,45,916.5,128.0,1.4,24.9,945.0,909.27,655.37
2018,4,23,13,0,913.0,128.0,1.5,25.0,934.0,870.66,632.26
2018,4,23,13,15,908.5,126.5,1.5,25.0,915.5,827.22,604.73
2018,4,23,13,30,904.0,125.0,1.5,25.0,897.0,781.38,575.34
2018,4,23,13,45,897.5,124.0,1.55,25.0,871.5,732.4,542.16
2018,4,23,14,0,891.0,123.0,1.6,25.0,846.0,681.59,506.41
2018,4,23,14,15,882.5,121.0,1.65,24.95,813.5,627.15,467.03
2018,4,23,14,30,874.0,119.0,1.7,24.9,781.0,571.57,425.42
2018,4,23,14,45,862.5,116.5,1.7,24.8,742.5,511.46,378.93
2018,4,23,15,0,851.0,114.0,1.7,24.7,704.0,451.97,331.25
2018,4,23,15,15,835.5,111.0,1.7,24.7,660.0,390.67,280.63
2018,4,23,15,30,820.0,108.0,1.7,24.7,616.0,330.16,229.43
2018,4,23,15,45,800.0,104.0,1.75,24.35,568.0,268.85,177.74
2018,4,23,16,0,780.0,100.0,1.8,24.0,520.0,209.44,128.83
2018,4,23,16,15,753.5,96.0,1.85,23.55,469.0,151.51,86.09
2018,4,23,16,30,727.0,92.0,1.9,23.1,418.0,90.85,51.73
2018,4,23,16,45,690.5,86.5,1.95,22.65,365.5,59.94,46.14
2018,4,23,17,0,654.0,81.0,2.0,22.2,313.0,57.81,44.55
2018,4,23,17,15,601.5,74.5,2.0,21.0,261.0,54.7,42.14
2018,4,23,17,30,549.0,68.0,2.0,19.8,209.0,51.5,39.51
2018,4,23,17,45,472.0,59.0,2.0,18.65,160.5,45.96,34.6
2018,4,23,18,0,395.0,50.0,2.0,17.5,112.0,40.25,29.28
2018,4,23,18,15,278.0,36.5,2.25,16.75,72.5,28.5,18.17
2018,4,23,18,30,161.0,23.0,2.5,16.0,33.0,18.17,0.32
2018,4,23,18,45,80.5,11.5,2.7,15.25,16.5,10.46,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.5,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.0,15.0,33.48,0.0
2018,4,24,5,45,189.5,28.0,2.35,9.55,47.5,116.86,63.83
