Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,0,307.0,43.0,2.6,10.1,80.0,198.6,155.53
2018,4,24,6,15,400.5,53.5,2.6,10.65,126.5,273.62,223.7
2018,4,24,6,30,494.0,64.0,2.6,11.2,173.0,359.04,298.41
2018,4,24,6,45,543.5,73.0,2.65,11.7,222.0,426.12,356.04
2018,4,24,7,0,593.0,82.0,2.7,12.2,271.0,496.92,414.4
2018,4,24,7,15,651.0,86.5,2.65,12.8,328.0,571.62,473.21
2018,4,24,7,30,709.0,91.0,2.6,13.4,385.0,649.71,531.86
2018,4,24,7,45,741.0,95.0,2.6,14.0,437.5,709.93,573.79
2018,4,24,8,0,773.0,99.0,2.6,14.6,490.0,766.26,611.74
2018,4,24,8,15,797.5,102.0,2.55,15.1,540.0,818.94,645.96
2018,4,24,8,30,822.0,105.0,2.5,15.6,590.0,870.34,678.42
2018,4,24,8,45,789.5,122.0,2.45,16.1,617.5,883.89,683.81
2018,4,24,9,0,757.0,139.0,2.4,16.6,645.0,898.07,690.02
2018,4,24,9,15,821.0,126.5,2.4,17.0,705.0,955.81,726.72
2018,4,24,9,30,885.0,114.0,2.4,17.4,765.0,1007.72,758.36
2018,4,24,9,45,894.5,116.0,2.4,17.85,800.5,1030.51,770.19
2018,4,24,10,0,904.0,118.0,2.4,18.3,836.0,1049.77,780.01
2018,4,24,10,15,911.5,119.5,2.45,18.6,864.5,1062.79,786.87
2018,4,24,10,30,919.0,121.0,2.5,18.9,893.0,1072.0,791.43
2018,4,24,10,45,923.5,121.5,2.55,19.25,913.5,1073.22,790.83
2018,4,24,11,0,928.0,122.0,2.6,19.6,934.0,1070.52,787.9
2018,4,24,11,15,930.5,123.0,2.65,19.8,947.5,1062.42,782.09
2018,4,24,11,30,933.0,124.0,2.7,20.0,961.0,1050.42,773.92
2018,4,24,11,45,933.5,124.0,2.8,20.2,966.0,1031.67,761.95
2018,4,24,12,0,934.0,124.0,2.9,20.4,971.0,1009.25,747.63
2018,4,24,12,15,935.5,122.5,2.95,20.5,969.0,982.74,730.44
2018,4,24,12,30,937.0,121.0,3.0,20.6,967.0,952.76,710.92
2018,4,24,12,45,924.0,126.5,3.1,20.7,953.0,913.63,685.51
2018,4,24,13,0,911.0,132.0,3.2,20.8,939.0,872.08,658.24
2018,4,24,13,15,922.0,123.0,3.3,20.75,925.5,833.91,633.36
2018,4,24,13,30,933.0,114.0,3.4,20.7,912.0,792.1,605.59
2018,4,24,13,45,928.5,112.0,3.5,20.6,887.0,742.43,570.55
2018,4,24,14,0,924.0,110.0,3.6,20.5,862.0,690.69,532.24
2018,4,24,14,15,916.0,108.5,3.7,20.25,829.5,635.48,490.43
2018,4,24,14,30,908.0,107.0,3.8,20.0,797.0,579.0,446.19
2018,4,24,14,45,894.0,106.0,3.9,19.75,757.0,519.07,397.78
2018,4,24,15,0,880.0,105.0,4.0,19.5,717.0,459.02,347.61
2018,4,24,15,15,869.0,101.5,4.0,19.5,674.5,398.16,294.81
2018,4,24,15,30,858.0,98.0,4.0,19.5,632.0,332.88,237.48
2018,4,24,15,45,837.5,96.0,4.05,18.6,583.5,270.92,183.43
2018,4,24,16,0,817.0,94.0,4.1,17.7,535.0,210.84,132.33
2018,4,24,16,15,748.0,98.0,4.05,17.05,472.0,147.11,85.23
2018,4,24,16,30,679.0,102.0,4.0,16.4,409.0,96.27,58.83
2018,4,24,16,45,632.5,95.0,3.95,15.75,353.5,65.72,52.58
2018,4,24,17,0,586.0,88.0,3.9,15.1,298.0,62.68,50.19
2018,4,24,17,15,580.5,78.0,3.7,14.3,257.5,57.28,45.62
2018,4,24,17,30,575.0,68.0,3.5,13.5,217.0,51.49,40.55
2018,4,24,17,45,495.0,59.5,3.3,12.7,167.5,46.34,35.84
2018,4,24,18,0,415.0,51.0,3.1,11.9,118.0,41.08,30.75
2018,4,24,18,15,297.0,38.0,3.05,11.4,77.0,31.3,21.14
2018,4,24,18,30,179.0,25.0,3.0,10.9,36.0,19.77,2.98
2018,4,24,18,45,89.5,12.5,2.95,10.4,18.0,11.37,0.0
2018,4,24,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.1,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,6.7,16.0,38.4,0.0
2018,4,25,5,45,213.0,28.5,2.85,7.25,50.5,126.94,76.82
2018,4,25,6,0,341.0,43.0,3.1,7.8,85.0,212.49,168.77
2018,4,25,6,15,433.5,52.0,3.15,8.3,132.0,288.32,238.4
2018,4,25,6,30,526.0,61.0,3.2,8.8,179.0,373.28,313.75
2018,4,25,6,45,585.5,68.5,3.2,9.3,231.5,446.01,376.69
2018,4,25,7,0,645.0,76.0,3.2,9.8,284.0,523.42,440.94
2018,4,25,7,15,686.0,81.5,3.15,10.35,337.5,589.92,493.74
2018,4,25,7,30,727.0,87.0,3.1,10.9,391.0,658.25,545.22
2018,4,25,7,45,705.5,99.0,3.05,11.45,425.0,687.41,564.09
2018,4,25,8,0,684.0,111.0,3.0,12.0,459.0,712.34,579.56
2018,4,25,8,15,756.5,107.0,2.9,12.65,527.0,789.79,633.15
2018,4,25,8,30,829.0,103.0,2.8,13.3,595.0,874.24,689.46
2018,4,25,8,45,845.0,106.0,2.7,13.95,641.0,916.35,714.04
2018,4,25,9,0,861.0,109.0,2.6,14.6,687.0,956.01,736.71
2018,4,25,9,15,872.5,111.5,2.55,15.1,727.0,988.02,754.62
2018,4,25,9,30,884.0,114.0,2.5,15.6,767.0,1006.51,763.27
2018,4,25,9,45,892.5,116.0,2.5,16.15,801.5,1028.22,774.61
2018,4,25,10,0,901.0,118.0,2.5,16.7,836.0,1046.4,783.56
2018,4,25,10,15,907.0,119.5,2.55,17.15,863.5,1057.83,789.0
2018,4,25,10,30,913.0,121.0,2.6,17.6,891.0,1065.46,792.14
2018,4,25,10,45,916.0,122.5,2.65,18.05,911.0,1066.18,790.92
2018,4,25,11,0,919.0,124.0,2.7,18.5,931.0,1063.0,787.36
2018,4,25,11,15,920.5,125.0,2.8,18.8,943.5,1053.93,781.07
2018,4,25,11,30,922.0,126.0,2.9,19.1,956.0,1041.04,772.41
2018,4,25,11,45,922.0,126.5,3.0,19.4,960.5,1022.45,760.06
2018,4,25,12,0,922.0,127.0,3.1,19.7,965.0,1000.26,745.39
2018,4,25,12,15,921.5,126.5,3.2,19.85,962.0,973.16,727.85
2018,4,25,12,30,921.0,126.0,3.3,20.0,959.0,942.73,708.01
2018,4,25,12,45,919.0,124.5,3.4,20.1,948.0,906.89,684.5
2018,4,25,13,0,917.0,123.0,3.5,20.2,937.0,868.12,658.78
2018,4,25,13,15,912.5,122.0,3.6,20.15,918.5,825.09,630.19
2018,4,25,13,30,908.0,121.0,3.7,20.1,900.0,779.64,599.53
2018,4,25,13,45,901.5,120.0,3.8,20.05,874.5,730.6,564.14
2018,4,25,14,0,895.0,119.0,3.9,20.0,849.0,679.74,526.02
2018,4,25,14,15,886.0,117.0,3.95,19.75,816.5,624.95,484.11
2018,4,25,14,30,877.0,115.0,4.0,19.5,784.0,569.08,440.02
2018,4,25,14,45,865.0,113.0,4.1,19.2,745.5,510.93,392.9
2018,4,25,15,0,853.0,111.0,4.2,18.9,707.0,449.68,341.79
2018,4,25,15,15,838.0,108.0,4.2,18.9,663.0,388.6,288.87
2018,4,25,15,30,823.0,105.0,4.2,18.9,619.0,328.26,235.48
2018,4,25,15,45,802.0,102.0,4.3,17.9,571.0,267.52,182.63
2018,4,25,16,0,781.0,99.0,4.4,16.9,523.0,208.78,132.69
2018,4,25,16,15,752.5,95.5,4.45,16.2,472.0,151.11,88.65
2018,4,25,16,30,724.0,92.0,4.5,15.5,421.0,90.98,53.41
2018,4,25,16,45,686.0,87.5,4.55,14.8,368.5,60.4,48.08
2018,4,25,17,0,648.0,83.0,4.6,14.1,316.0,59.06,47.17
2018,4,25,17,15,595.0,76.5,4.5,13.3,264.0,56.02,44.68
2018,4,25,17,30,542.0,70.0,4.4,12.5,212.0,52.88,41.96
2018,4,25,17,45,464.5,61.0,4.35,11.75,163.5,47.4,36.94
2018,4,25,18,0,387.0,52.0,4.3,11.0,115.0,41.76,31.51
2018,4,25,18,15,276.5,39.0,4.15,10.55,76.0,30.39,20.53
2018,4,25,18,30,166.0,26.0,4.0,10.1,37.0,20.52,4.97
2018,4,25,18,45,86.0,13.5,3.9,9.65,19.0,12.28,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.2,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.05,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,3.5,3.1,6.65,3.5,0.0,0.0
2018,4,26,5,30,2.0,7.0,3.3,7.0,7.0,6.97,0.0
2018,4,26,5,45,19.0,17.5,3.5,7.35,20.0,27.11,13.48
2018,4,26,6,0,36.0,28.0,3.7,7.7,33.0,46.78,33.81
2018,4,26,6,15,63.0,44.0,3.75,8.2,57.0,79.4,63.13
2018,4,26,6,30,90.0,60.0,3.8,8.7,81.0,114.55,94.73
2018,4,26,6,45,241.5,83.0,3.9,9.15,157.5,243.91,207.86
2018,4,26,7,0,393.0,106.0,4.0,9.6,234.0,392.44,333.96
2018,4,26,7,15,539.0,99.0,3.95,10.05,307.5,509.46,430.76
2018,4,26,7,30,685.0,92.0,3.9,10.5,381.0,633.72,529.88
2018,4,26,7,45,713.5,98.0,3.85,10.95,432.5,692.51,572.17
2018,4,26,8,0,742.0,104.0,3.8,11.4,484.0,751.27,613.64
2018,4,26,8,15,764.0,108.0,3.8,11.85,532.5,797.36,644.83
2018,4,26,8,30,786.0,112.0,3.8,12.3,581.0,846.48,677.75
2018,4,26,8,45,802.5,115.5,3.75,12.8,626.0,888.32,704.37
2018,4,26,9,0,819.0,119.0,3.7,13.3,671.0,927.86,728.95
2018,4,26,9,15,835.5,119.5,3.75,13.7,711.5,961.41,749.9
2018,4,26,9,30,852.0,120.0,3.8,14.1,752.0,992.12,768.78
2018,4,26,9,45,867.0,119.0,3.85,14.5,787.5,1005.8,775.79
2018,4,26,10,0,882.0,118.0,3.9,14.9,823.0,1026.91,788.16
2018,4,26,10,15,889.0,119.5,4.0,15.25,851.0,1039.19,794.96
2018,4,26,10,30,896.0,121.0,4.1,15.6,879.0,1047.75,799.39
2018,4,26,10,45,900.0,122.0,4.2,15.9,899.0,1048.95,799.11
2018,4,26,11,0,904.0,123.0,4.3,16.2,919.0,1046.34,796.4
2018,4,26,11,15,907.5,123.5,4.4,16.35,932.5,1038.88,791.21
2018,4,26,11,30,911.0,124.0,4.5,16.5,946.0,1027.64,783.71
2018,4,26,11,45,912.0,124.5,4.6,16.7,951.5,1010.23,771.91
2018,4,26,12,0,913.0,125.0,4.7,16.9,957.0,989.23,757.67
2018,4,26,12,15,913.0,124.5,4.8,16.85,954.5,962.84,740.4
2018,4,26,12,30,913.0,124.0,4.9,16.8,952.0,933.14,720.73
2018,4,26,12,45,911.5,123.0,4.95,16.75,942.0,898.5,697.08
2018,4,26,13,0,910.0,122.0,5.0,16.7,932.0,860.91,671.19
2018,4,26,13,15,907.0,120.5,5.05,16.5,914.5,818.91,642.26
2018,4,26,13,30,904.0,119.0,5.1,16.3,897.0,774.4,611.19
2018,4,26,13,45,899.0,118.0,5.15,16.1,872.5,726.64,575.58
2018,4,26,14,0,894.0,117.0,5.2,15.9,848.0,676.92,537.1
2018,4,26,14,15,886.5,115.0,5.2,15.65,816.5,623.14,494.37
2018,4,26,14,30,879.0,113.0,5.2,15.4,785.0,568.11,449.4
2018,4,26,14,45,869.5,110.5,5.25,15.15,747.5,510.71,401.28
2018,4,26,15,0,860.0,108.0,5.3,14.9,710.0,452.77,351.18
2018,4,26,15,15,845.5,105.0,5.3,14.9,666.5,388.56,294.42
2018,4,26,15,30,831.0,102.0,5.3,14.9,623.0,328.02,239.55
2018,4,26,15,45,814.0,99.0,5.3,14.25,576.5,267.81,185.44
2018,4,26,16,0,797.0,96.0,5.3,13.6,530.0,209.1,134.15
2018,4,26,16,15,774.5,91.5,5.25,13.15,480.0,150.34,88.16
2018,4,26,16,30,752.0,87.0,5.2,12.7,430.0,94.29,56.02
2018,4,26,16,45,719.0,82.0,5.15,12.3,378.0,56.53,45.1
2018,4,26,17,0,686.0,77.0,5.1,11.9,326.0,54.63,43.61
2018,4,26,17,15,636.5,71.0,4.9,11.35,273.5,51.76,41.2
2018,4,26,17,30,587.0,65.0,4.7,10.8,221.0,48.8,38.58
2018,4,26,17,45,512.5,57.0,4.5,10.3,171.5,43.97,34.09
2018,4,26,18,0,438.0,49.0,4.3,9.8,122.0,39.02,29.26
2018,4,26,18,15,323.5,38.0,4.15,9.35,81.5,31.06,21.33
2018,4,26,18,30,209.0,27.0,4.0,8.9,41.0,21.34,6.81
2018,4,26,18,45,109.5,14.5,3.85,8.5,21.5,13.19,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.1,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,7.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,27,5,15,48.0,9.0,1.45,7.45,10.5,0.0,0.0
2018,4,27,5,30,96.0,18.0,1.6,8.3,21.0,45.56,0.0
2018,4,27,5,45,217.5,31.0,1.75,9.1,55.0,133.88,89.53
2018,4,27,6,0,339.0,44.0,1.9,9.9,89.0,213.5,169.02
2018,4,27,6,15,409.5,54.5,2.1,10.45,132.5,280.12,229.67
2018,4,27,6,30,480.0,65.0,2.3,11.0,176.0,353.74,294.44
2018,4,27,6,45,321.0,84.5,2.55,11.6,166.5,304.83,255.77
2018,4,27,7,0,162.0,104.0,2.8,12.2,157.0,229.2,191.94
2018,4,27,7,15,86.0,98.5,2.8,12.55,127.0,165.25,137.21
2018,4,27,7,30,10.0,93.0,2.8,12.9,97.0,90.82,72.18
2018,4,27,7,45,102.5,121.0,2.85,13.3,173.5,208.72,173.3
2018,4,27,8,0,195.0,149.0,2.9,13.7,250.0,332.36,275.27
2018,4,27,8,15,138.5,162.5,2.9,14.05,237.5,291.45,239.38
2018,4,27,8,30,82.0,176.0,2.9,14.4,225.0,259.78,211.17
2018,4,27,8,45,42.5,136.0,2.9,14.75,161.5,169.48,136.33
2018,4,27,9,0,3.0,96.0,2.9,15.1,98.0,88.06,67.71
2018,4,27,9,15,2.5,121.0,2.95,15.35,122.5,110.79,86.16
2018,4,27,9,30,2.0,146.0,3.0,15.6,147.0,133.67,104.43
2018,4,27,9,45,9.5,170.5,3.05,15.9,178.0,164.12,128.97
2018,4,27,10,0,17.0,195.0,3.1,16.2,209.0,204.93,161.45
2018,4,27,10,15,50.0,253.5,3.15,16.35,295.5,297.08,234.78
2018,4,27,10,30,83.0,312.0,3.2,16.5,382.0,389.52,306.33
2018,4,27,10,45,125.0,357.5,3.3,16.7,466.0,493.45,385.02
2018,4,27,11,0,167.0,403.0,3.4,16.9,550.0,579.16,448.38
2018,4,27,11,15,216.0,415.5,3.45,17.0,609.0,635.22,489.8
2018,4,27,11,30,265.0,428.0,3.5,17.1,668.0,702.42,538.55
2018,4,27,11,45,285.5,429.0,3.55,17.2,689.0,712.61,545.64
2018,4,27,12,0,306.0,430.0,3.6,17.3,710.0,720.49,551.46
2018,4,27,12,15,347.5,414.0,3.65,17.35,731.0,728.6,558.36
2018,4,27,12,30,389.0,398.0,3.7,17.4,752.0,733.36,562.78
2018,4,27,12,45,422.0,377.0,3.75,17.45,757.0,729.21,560.55
2018,4,27,13,0,455.0,356.0,3.8,17.5,762.0,714.56,550.83
2018,4,27,13,15,512.5,318.5,3.9,17.45,767.5,700.51,542.42
2018,4,27,13,30,570.0,281.0,4.0,17.4,773.0,680.72,529.37
2018,4,27,13,45,684.0,227.5,4.1,17.35,801.0,680.32,530.7
2018,4,27,14,0,798.0,174.0,4.2,17.3,829.0,667.25,521.6
2018,4,27,14,15,812.0,161.5,4.25,17.15,805.5,620.16,485.0
2018,4,27,14,30,826.0,149.0,4.3,17.0,782.0,569.96,444.97
2018,4,27,14,45,814.0,145.5,4.35,16.8,744.0,512.18,397.72
2018,4,27,15,0,802.0,142.0,4.4,16.6,706.0,454.37,348.97
2018,4,27,15,15,785.0,138.5,4.4,16.6,662.0,395.02,297.39
2018,4,27,15,30,768.0,135.0,4.4,16.6,618.0,331.99,242.04
2018,4,27,15,45,747.5,130.5,4.5,16.05,571.0,272.74,190.11
2018,4,27,16,0,727.0,126.0,4.6,15.5,524.0,215.54,141.23
2018,4,27,16,15,700.0,120.0,4.55,15.1,473.5,158.77,97.48
2018,4,27,16,30,673.0,114.0,4.5,14.7,423.0,105.38,66.65
2018,4,27,16,45,635.0,107.0,4.45,14.3,370.5,74.45,60.57
2018,4,27,17,0,597.0,100.0,4.4,13.9,318.0,71.85,58.56
2018,4,27,17,15,543.5,92.0,4.15,13.35,266.5,68.2,55.53
2018,4,27,17,30,490.0,84.0,3.9,12.8,215.0,62.18,50.24
2018,4,27,17,45,413.0,72.5,3.65,12.25,166.5,54.55,43.28
2018,4,27,18,0,336.0,61.0,3.4,11.7,118.0,46.66,35.83
2018,4,27,18,15,231.0,46.0,3.1,11.15,79.0,35.71,25.27
2018,4,27,18,30,126.0,31.0,2.8,10.6,40.0,24.73,9.98
2018,4,27,18,45,64.5,16.5,2.55,10.05,21.0,15.01,0.0
2018,4,27,19,0,3.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,28,5,15,6.0,7.0,1.4,7.4,7.0,0.0,0.0
2018,4,28,5,30,12.0,14.0,1.6,8.2,14.0,16.39,0.0
2018,4,28,5,45,77.0,31.5,1.85,9.0,41.0,76.14,51.15
2018,4,28,6,0,142.0,49.0,2.1,9.8,68.0,127.38,100.41
2018,4,28,6,15,272.0,61.0,2.35,10.25,118.0,219.59,180.74
2018,4,28,6,30,402.0,73.0,2.6,10.7,168.0,317.79,265.79
2018,4,28,6,45,430.0,85.5,2.8,11.2,209.5,370.08,311.05
2018,4,28,7,0,458.0,98.0,3.0,11.7,251.0,424.36,356.46
2018,4,28,7,15,543.0,102.5,3.1,12.1,313.5,516.33,430.97
2018,4,28,7,30,628.0,107.0,3.2,12.5,376.0,609.6,504.06
2018,4,28,7,45,610.0,124.5,3.25,12.9,412.5,642.84,527.31
2018,4,28,8,0,592.0,142.0,3.3,13.3,449.0,672.31,547.34
2018,4,28,8,15,664.5,135.5,3.3,13.5,511.5,748.96,602.95
2018,4,28,8,30,737.0,129.0,3.3,13.7,574.0,827.38,657.75
2018,4,28,8,45,478.0,188.5,3.3,13.9,485.5,670.7,537.52
2018,4,28,9,0,219.0,248.0,3.3,14.1,397.0,486.85,390.86
2018,4,28,9,15,116.0,231.5,3.35,14.3,311.0,355.79,286.27
2018,4,28,9,30,13.0,215.0,3.4,14.5,225.0,210.56,166.98
2018,4,28,9,45,14.0,224.0,3.45,14.75,235.0,219.89,174.32
2018,4,28,10,0,15.0,233.0,3.5,15.0,245.0,229.17,181.27
2018,4,28,10,15,19.0,242.5,3.6,15.25,258.5,241.91,191.11
2018,4,28,10,30,23.0,252.0,3.7,15.5,272.0,266.95,210.58
2018,4,28,10,45,32.5,288.0,3.75,15.8,316.5,311.74,245.34
2018,4,28,11,0,42.0,324.0,3.8,16.1,361.0,355.96,279.15
2018,4,28,11,15,43.0,323.0,3.9,16.25,361.5,353.57,276.95
2018,4,28,11,30,44.0,322.0,4.0,16.4,362.0,350.96,274.75
2018,4,28,11,45,37.0,334.5,4.05,16.6,368.0,353.66,276.19
2018,4,28,12,0,30.0,347.0,4.1,16.8,374.0,356.15,277.5
2018,4,28,12,15,48.0,379.0,4.2,16.75,422.5,400.1,311.71
2018,4,28,12,30,66.0,411.0,4.3,16.7,471.0,442.01,344.0
2018,4,28,12,45,46.5,374.5,4.4,16.65,416.5,385.38,300.6
2018,4,28,13,0,27.0,338.0,4.5,16.6,362.0,331.01,258.7
2018,4,28,13,15,21.0,293.5,4.6,16.45,312.0,277.96,217.85
2018,4,28,13,30,15.0,249.0,4.7,16.3,262.0,232.14,182.13
2018,4,28,13,45,30.5,249.0,4.75,16.2,274.5,243.0,191.42
2018,4,28,14,0,46.0,249.0,4.8,16.1,287.0,249.5,197.05
2018,4,28,14,15,218.5,268.5,4.85,15.8,438.0,363.14,288.85
2018,4,28,14,30,391.0,288.0,4.9,15.5,589.0,454.09,359.31
2018,4,28,14,45,352.0,293.0,4.9,15.25,554.0,412.83,325.44
2018,4,28,15,0,313.0,298.0,4.9,15.0,519.0,374.89,294.43
2018,4,28,15,15,282.0,287.5,4.9,15.0,477.0,331.59,258.85
2018,4,28,15,30,251.0,277.0,4.9,15.0,435.0,291.69,226.03
2018,4,28,15,45,327.0,234.5,4.85,14.4,424.0,257.45,194.64
2018,4,28,16,0,403.0,192.0,4.8,13.8,413.0,209.7,151.49
2018,4,28,16,15,433.5,169.5,4.7,13.5,387.0,166.54,115.83
2018,4,28,16,30,464.0,147.0,4.6,13.2,361.0,120.02,84.45
2018,4,28,16,45,440.5,132.0,4.5,12.9,315.5,90.54,75.14
2018,4,28,17,0,417.0,117.0,4.4,12.6,270.0,82.07,67.94
2018,4,28,17,15,431.0,97.5,4.2,12.2,234.0,70.14,57.51
2018,4,28,17,30,445.0,78.0,4.0,11.8,198.0,57.52,46.26
2018,4,28,17,45,422.0,66.0,3.75,11.4,160.0,51.2,40.46
2018,4,28,18,0,399.0,54.0,3.5,11.0,122.0,43.17,32.87
2018,4,28,18,15,280.0,41.5,3.2,10.5,81.5,32.23,22.41
2018,4,28,18,30,161.0,29.0,2.9,10.0,41.0,22.82,9.76
2018,4,28,18,45,85.5,15.5,2.6,9.55,21.5,14.1,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,8.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,15,49.0,9.5,1.6,8.1,11.5,8.64,0.0
2018,4,29,5,30,98.0,19.0,1.9,8.6,23.0,47.27,0.0
2018,4,29,5,45,212.0,33.0,2.15,9.1,58.0,135.18,95.78
2018,4,29,6,0,326.0,47.0,2.4,9.6,93.0,210.97,168.39
2018,4,29,6,15,321.5,61.0,2.55,9.9,122.0,243.23,200.65
2018,4,29,6,30,317.0,75.0,2.7,10.2,151.0,274.68,230.33
2018,4,29,6,45,242.0,100.5,2.85,10.55,166.5,265.56,223.85
2018,4,29,7,0,167.0,126.0,3.0,10.9,182.0,247.56,208.3
2018,4,29,7,15,319.0,128.0,3.1,11.25,257.5,371.85,313.54
2018,4,29,7,30,471.0,130.0,3.2,11.6,333.0,514.01,429.0
2018,4,29,7,45,617.5,114.5,3.25,11.9,415.5,637.44,526.0
2018,4,29,8,0,764.0,99.0,3.3,12.2,498.0,759.38,615.72
2018,4,29,8,15,786.5,102.5,3.35,12.55,547.0,810.24,649.98
2018,4,29,8,30,809.0,106.0,3.4,12.9,596.0,859.73,683.18
2018,4,29,8,45,826.0,108.5,3.45,13.3,641.0,901.32,710.08
2018,4,29,9,0,843.0,111.0,3.5,13.7,686.0,940.58,735.07
2018,4,29,9,15,855.5,113.5,3.55,14.05,726.5,972.9,755.12
2018,4,29,9,30,868.0,116.0,3.6,14.4,767.0,991.8,765.8
2018,4,29,9,45,787.5,151.0,3.65,14.75,762.0,971.76,749.7
2018,4,29,10,0,707.0,186.0,3.7,15.1,757.0,942.23,727.45
2018,4,29,10,15,717.5,187.0,3.7,15.25,783.0,955.88,735.78
2018,4,29,10,30,728.0,188.0,3.7,15.4,809.0,966.35,741.64
2018,4,29,10,45,775.0,177.0,3.7,15.55,852.5,990.2,756.84
2018,4,29,11,0,822.0,166.0,3.7,15.7,896.0,1018.44,774.92
2018,4,29,11,15,749.0,202.5,3.75,15.8,875.0,979.15,747.34
2018,4,29,11,30,676.0,239.0,3.8,15.9,854.0,930.07,713.38
2018,4,29,11,45,778.0,193.5,3.8,15.95,905.0,958.27,732.98
2018,4,29,12,0,880.0,148.0,3.8,16.0,956.0,978.2,746.26
2018,4,29,12,15,844.5,163.5,3.8,15.95,937.0,945.08,723.38
2018,4,29,12,30,809.0,179.0,3.8,15.9,918.0,899.93,692.43
2018,4,29,12,45,859.5,152.0,3.75,15.9,929.5,878.89,677.96
2018,4,29,13,0,910.0,125.0,3.7,15.9,941.0,861.87,666.19
2018,4,29,13,15,836.0,156.0,3.7,15.75,894.0,799.67,622.81
2018,4,29,13,30,762.0,187.0,3.7,15.6,847.0,734.23,574.31
2018,4,29,13,45,751.5,182.0,3.7,15.5,817.5,684.78,537.47
2018,4,29,14,0,741.0,177.0,3.7,15.4,788.0,632.68,497.75
2018,4,29,14,15,760.0,165.0,3.7,15.35,771.0,592.09,465.74
2018,4,29,14,30,779.0,153.0,3.7,15.3,754.0,547.86,429.76
2018,4,29,14,45,822.0,130.0,3.75,15.25,736.0,502.08,391.29
2018,4,29,15,0,865.0,107.0,3.8,15.2,718.0,453.49,348.65
2018,4,29,15,15,850.5,104.0,3.8,15.2,674.5,389.05,292.45
2018,4,29,15,30,836.0,101.0,3.8,15.2,631.0,328.43,238.17
2018,4,29,15,45,817.5,97.5,3.85,14.95,583.0,267.39,183.71
2018,4,29,16,0,799.0,94.0,3.9,14.7,535.0,208.04,132.21
2018,4,29,16,15,766.0,92.0,3.9,14.45,482.5,150.23,87.69
2018,4,29,16,30,733.0,90.0,3.9,14.2,430.0,90.69,52.62
2018,4,29,16,45,681.0,86.0,3.95,14.0,372.5,58.81,46.79
2018,4,29,17,0,629.0,82.0,4.0,13.8,315.0,57.69,45.99
2018,4,29,17,15,612.0,73.0,3.85,13.3,271.0,52.86,41.85
2018,4,29,17,30,595.0,64.0,3.7,12.8,227.0,47.69,37.29
2018,4,29,17,45,526.0,56.5,3.6,12.3,178.0,43.24,33.21
2018,4,29,18,0,457.0,49.0,3.5,11.8,129.0,38.68,28.82
2018,4,29,18,15,344.0,38.5,3.45,11.3,87.5,31.16,21.47
2018,4,29,18,30,231.0,28.0,3.4,10.8,46.0,23.38,10.88
2018,4,29,18,45,122.0,15.0,3.4,10.35,24.0,13.64,0.0
2018,4,29,19,0,13.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,9.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,30,5,15,22.0,8.0,1.7,7.05,9.0,12.79,0.0
2018,4,30,5,30,44.0,16.0,2.0,7.7,18.0,35.38,0.0
2018,4,30,5,45,87.0,33.0,2.25,8.35,43.5,80.69,57.02
2018,4,30,6,0,130.0,50.0,2.5,9.0,69.0,122.68,97.39
2018,4,30,6,15,182.5,67.5,2.55,9.5,105.5,174.59,143.95
2018,4,30,6,30,235.0,85.0,2.6,10.0,142.0,232.02,194.63
2018,4,30,6,45,322.5,96.0,2.65,10.45,194.0,319.2,269.23
2018,4,30,7,0,410.0,107.0,2.7,10.9,246.0,404.25,340.19
2018,4,30,7,15,404.5,127.0,2.7,11.35,283.5,443.35,370.84
2018,4,30,7,30,399.0,147.0,2.7,11.8,321.0,480.59,399.08
2018,4,30,7,45,280.0,182.0,2.7,12.25,311.5,430.12,355.18
2018,4,30,8,0,161.0,217.0,2.7,12.7,302.0,368.31,301.86
2018,4,30,8,15,169.5,245.5,2.7,13.0,342.0,411.84,335.32
2018,4,30,8,30,178.0,274.0,2.7,13.3,382.0,455.09,367.46
2018,4,30,8,45,165.5,294.5,2.7,13.6,401.0,469.52,376.44
2018,4,30,9,0,153.0,315.0,2.7,13.9,420.0,482.46,384.34
2018,4,30,9,15,265.5,312.0,2.75,14.1,507.0,605.42,479.04
2018,4,30,9,30,378.0,309.0,2.8,14.3,594.0,714.86,560.41
2018,4,30,9,45,428.0,308.0,2.9,14.55,644.0,782.95,608.42
2018,4,30,10,0,478.0,307.0,3.0,14.8,694.0,834.26,644.46
2018,4,30,10,15,432.0,335.5,3.05,15.0,694.0,817.43,629.5
2018,4,30,10,30,386.0,364.0,3.1,15.2,694.0,783.15,603.12
2018,4,30,10,45,391.0,351.5,3.15,15.4,692.5,785.27,604.23
2018,4,30,11,0,396.0,339.0,3.2,15.6,691.0,771.11,593.89
2018,4,30,11,15,436.5,315.5,3.25,15.65,709.0,779.09,600.83
2018,4,30,11,30,477.0,292.0,3.3,15.7,727.0,784.09,605.49
2018,4,30,11,45,516.0,288.0,3.35,15.75,761.0,803.97,620.18
2018,4,30,12,0,555.0,284.0,3.4,15.8,795.0,821.77,633.17
2018,4,30,12,15,612.5,266.0,3.45,15.9,828.5,837.41,645.15
2018,4,30,12,30,670.0,248.0,3.5,16.0,862.0,847.58,653.16
2018,4,30,12,45,718.0,226.5,3.55,16.05,877.5,840.53,649.03
2018,4,30,13,0,766.0,205.0,3.6,16.1,893.0,827.95,640.87
2018,4,30,13,15,816.5,176.5,3.65,16.05,897.0,802.75,623.95
2018,4,30,13,30,867.0,148.0,3.7,16.0,901.0,775.0,604.59
2018,4,30,13,45,868.5,142.5,3.75,16.0,878.5,728.02,569.57
2018,4,30,14,0,870.0,137.0,3.8,16.0,856.0,678.71,532.0
2018,4,30,14,15,861.5,134.5,3.85,15.9,823.5,624.05,489.45
2018,4,30,14,30,853.0,132.0,3.9,15.8,791.0,568.4,444.85
2018,4,30,14,45,842.5,128.5,3.9,15.75,753.0,510.19,396.73
2018,4,30,15,0,832.0,125.0,3.9,15.7,715.0,451.73,346.94
2018,4,30,15,15,816.5,122.0,3.9,15.7,671.5,391.91,294.73
2018,4,30,15,30,801.0,119.0,3.9,15.7,628.0,332.92,242.21
2018,4,30,15,45,782.5,114.5,3.9,15.4,580.5,273.12,189.24
2018,4,30,16,0,764.0,110.0,3.9,15.1,533.0,209.71,134.84
2018,4,30,16,15,739.5,104.5,3.9,14.85,482.5,151.67,89.81
2018,4,30,16,30,715.0,99.0,3.9,14.6,432.0,96.61,57.8
2018,4,30,16,45,681.5,93.0,3.85,14.3,380.0,63.79,51.13
2018,4,30,17,0,648.0,87.0,3.8,14.0,328.0,61.5,49.34
2018,4,30,17,15,599.0,80.0,3.7,13.5,276.5,58.2,46.59
2018,4,30,17,30,550.0,73.0,3.6,13.0,225.0,54.76,43.59
2018,4,30,17,45,479.5,64.5,3.55,12.45,176.5,49.81,39.08
2018,4,30,18,0,409.0,56.0,3.5,11.9,128.0,44.73,34.2
2018,4,30,18,15,293.0,43.5,3.45,11.4,86.5,33.74,23.77
2018,4,30,18,30,177.0,31.0,3.4,10.9,45.0,24.36,12.24
2018,4,30,18,45,94.5,17.0,3.35,10.35,24.0,15.46,0.0
2018,4,30,19,0,12.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,4,30,19,15,6.0,1.5,3.25,9.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,1,5,15,4.5,7.0,1.9,6.65,7.0,7.5,0.0
2018,5,1,5,30,9.0,14.0,2.2,7.4,14.0,15.69,0.0
2018,5,1,5,45,25.0,28.5,2.55,8.15,31.5,38.07,24.67
2018,5,1,6,0,41.0,43.0,2.9,8.9,49.0,67.2,51.41
2018,5,1,6,15,73.0,62.5,2.9,9.5,78.5,106.44,86.25
2018,5,1,6,30,105.0,82.0,2.9,10.1,108.0,148.69,123.55
2018,5,1,6,45,85.5,89.5,2.85,10.75,114.0,148.89,123.94
2018,5,1,7,0,66.0,97.0,2.8,11.4,120.0,147.44,122.31
2018,5,1,7,15,212.0,119.5,2.75,12.05,209.5,287.47,241.78
2018,5,1,7,30,358.0,142.0,2.7,12.7,299.0,444.58,369.51
2018,5,1,7,45,553.0,125.0,2.65,13.35,401.0,598.97,490.77
2018,5,1,8,0,748.0,108.0,2.6,14.0,503.0,760.73,608.98
2018,5,1,8,15,772.0,111.5,2.65,14.5,552.5,807.85,639.11
2018,5,1,8,30,796.0,115.0,2.7,15.0,602.0,858.12,671.89
2018,5,1,8,45,815.0,117.0,2.7,15.55,647.5,900.52,698.04
2018,5,1,9,0,834.0,119.0,2.7,16.1,693.0,940.71,722.29
2018,5,1,9,15,851.5,119.5,2.75,16.55,734.5,975.24,743.1
2018,5,1,9,30,869.0,120.0,2.8,17.0,776.0,996.39,754.77
2018,5,1,9,45,885.0,117.5,2.8,17.4,811.5,1020.07,767.96
2018,5,1,10,0,901.0,115.0,2.8,17.8,847.0,1040.51,778.96
2018,5,1,10,15,909.0,115.5,2.8,18.2,875.0,1052.65,784.52
2018,5,1,10,30,917.0,116.0,2.8,18.6,903.0,1061.05,787.8
2018,5,1,10,45,923.0,116.5,2.85,18.95,924.5,1063.6,788.05
2018,5,1,11,0,929.0,117.0,2.9,19.3,946.0,1062.25,785.96
2018,5,1,11,15,931.5,118.0,2.85,19.55,959.0,1054.01,778.84
2018,5,1,11,30,934.0,119.0,2.8,19.8,972.0,1041.93,769.42
2018,5,1,11,45,935.5,119.0,2.8,20.1,977.5,1024.1,756.75
2018,5,1,12,0,937.0,119.0,2.8,20.4,983.0,1002.61,741.82
2018,5,1,12,15,938.5,117.5,2.85,20.55,981.0,976.11,724.54
2018,5,1,12,30,940.0,116.0,2.9,20.7,979.0,946.18,704.97
2018,5,1,12,45,939.5,114.5,2.95,20.85,969.0,911.23,681.95
2018,5,1,13,0,939.0,113.0,3.0,21.0,959.0,873.2,656.72
2018,5,1,13,15,842.5,165.0,3.1,21.05,912.5,811.72,615.6
2018,5,1,13,30,746.0,217.0,3.2,21.1,866.0,750.27,570.55
2018,5,1,13,45,752.0,205.5,3.3,21.1,844.0,704.95,538.38
2018,5,1,14,0,758.0,194.0,3.4,21.1,822.0,657.36,503.51
2018,5,1,14,15,732.5,195.0,3.55,20.95,783.0,600.07,460.58
2018,5,1,14,30,707.0,196.0,3.7,20.8,744.0,543.79,417.19
2018,5,1,14,45,732.5,173.0,3.85,20.6,716.5,492.94,376.71
2018,5,1,15,0,758.0,150.0,4.0,20.4,689.0,438.45,331.6
2018,5,1,15,15,671.0,167.5,4.0,20.4,623.0,373.27,277.89
2018,5,1,15,30,584.0,185.0,4.0,20.4,557.0,317.32,231.68
2018,5,1,15,45,406.5,213.0,4.35,19.55,462.5,255.86,186.37
2018,5,1,16,0,229.0,241.0,4.7,18.7,368.0,224.41,167.79
2018,5,1,16,15,286.0,207.5,4.85,17.95,351.5,182.28,132.75
2018,5,1,16,30,343.0,174.0,5.0,17.2,335.0,139.41,101.91
2018,5,1,16,45,421.0,138.5,5.15,16.5,312.5,94.47,77.5
2018,5,1,17,0,499.0,103.0,5.3,15.8,290.0,72.63,58.77
2018,5,1,17,15,533.0,83.5,5.35,14.9,256.0,60.49,48.34
2018,5,1,17,30,567.0,64.0,5.4,14.0,222.0,47.34,36.79
2018,5,1,17,45,490.0,57.0,5.45,13.1,173.0,43.29,33.16
2018,5,1,18,0,413.0,50.0,5.5,12.2,124.0,39.18,29.24
2018,5,1,18,15,310.0,39.5,5.3,11.6,85.0,31.74,22.06
2018,5,1,18,30,207.0,29.0,5.1,11.0,46.0,22.77,11.58
2018,5,1,18,45,113.5,16.5,4.9,10.4,25.0,15.01,0.0
2018,5,1,19,0,20.0,4.0,4.7,9.8,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.1,14.5,24.2,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.3,29.0,70.2,0.0
2018,5,2,5,45,218.5,38.5,2.15,9.45,66.0,143.75,106.57
2018,5,2,6,0,328.0,54.0,2.2,9.6,103.0,220.24,176.91
2018,5,2,6,15,408.0,64.5,2.15,9.85,150.0,289.01,238.64
2018,5,2,6,30,488.0,75.0,2.1,10.1,197.0,369.67,308.58
2018,5,2,6,45,543.5,83.0,2.05,10.35,248.0,438.99,367.06
2018,5,2,7,0,599.0,91.0,2.0,10.6,299.0,512.43,426.58
2018,5,2,7,15,640.5,97.0,1.95,11.0,351.5,577.68,477.12
2018,5,2,7,30,682.0,103.0,1.9,11.4,404.0,644.78,527.15
2018,5,2,7,45,713.5,107.5,1.85,11.8,456.0,703.78,568.07
2018,5,2,8,0,745.0,112.0,1.8,12.2,508.0,762.9,607.72
2018,5,2,8,15,770.0,114.5,1.75,12.9,557.0,809.32,636.44
2018,5,2,8,30,795.0,117.0,1.7,13.6,606.0,859.26,666.96
2018,5,2,8,45,815.5,118.5,1.7,14.25,651.5,902.4,692.69
2018,5,2,9,0,836.0,120.0,1.7,14.9,697.0,943.38,716.57
2018,5,2,9,15,851.0,121.0,1.7,15.4,737.5,976.07,734.96
2018,5,2,9,30,866.0,122.0,1.7,15.9,778.0,1005.82,751.33
2018,5,2,9,45,879.0,121.5,1.75,16.45,813.0,1017.96,756.73
2018,5,2,10,0,892.0,121.0,1.8,17.0,848.0,1037.42,767.19
2018,5,2,10,15,900.0,122.0,1.95,17.4,876.0,1049.93,774.97
2018,5,2,10,30,908.0,123.0,2.1,17.8,904.0,1058.72,780.45
2018,5,2,10,45,914.0,123.0,2.2,18.2,925.0,1060.65,780.94
2018,5,2,11,0,920.0,123.0,2.3,18.6,946.0,1058.73,779.12
2018,5,2,11,15,923.0,123.5,2.5,18.9,959.0,1050.47,774.73
2018,5,2,11,30,926.0,124.0,2.7,19.2,972.0,1038.41,767.83
2018,5,2,11,45,928.0,123.5,2.9,19.45,977.5,1020.64,757.25
2018,5,2,12,0,930.0,123.0,3.1,19.7,983.0,999.24,744.16
2018,5,2,12,15,931.5,121.5,3.25,19.8,980.5,972.9,727.65
2018,5,2,12,30,933.0,120.0,3.4,19.9,978.0,943.15,708.72
2018,5,2,12,45,933.5,117.5,3.55,20.05,968.0,908.33,686.02
2018,5,2,13,0,934.0,115.0,3.7,20.2,958.0,870.42,660.96
2018,5,2,13,15,930.5,114.5,3.8,20.15,940.5,828.27,632.9
2018,5,2,13,30,927.0,114.0,3.9,20.1,923.0,783.61,602.71
2018,5,2,13,45,922.0,112.5,3.95,20.1,897.5,734.69,567.2
2018,5,2,14,0,917.0,111.0,4.0,20.1,872.0,683.8,528.73
2018,5,2,14,15,909.5,109.0,4.05,19.95,840.0,629.26,486.76
2018,5,2,14,30,902.0,107.0,4.1,19.8,808.0,573.45,442.51
2018,5,2,14,45,891.5,105.5,4.15,19.65,770.0,515.61,395.25
2018,5,2,15,0,881.0,104.0,4.2,19.5,732.0,457.3,346.09
2018,5,2,15,15,867.5,101.5,4.2,19.5,688.5,396.9,293.68
2018,5,2,15,30,854.0,99.0,4.2,19.5,645.0,332.06,236.82
2018,5,2,15,45,836.0,95.5,4.35,18.85,597.0,270.28,182.81
2018,5,2,16,0,818.0,92.0,4.5,18.2,549.0,210.11,131.42
2018,5,2,16,15,794.5,88.5,4.55,17.65,498.5,151.18,86.1
2018,5,2,16,30,771.0,85.0,4.6,17.1,448.0,95.02,54.17
2018,5,2,16,45,738.5,80.5,4.6,16.6,395.0,60.51,47.77
2018,5,2,17,0,706.0,76.0,4.6,16.1,342.0,53.41,41.77
2018,5,2,17,15,659.5,70.5,4.45,15.45,289.5,50.89,39.73
2018,5,2,17,30,613.0,65.0,4.3,14.8,237.0,48.27,37.51
2018,5,2,17,45,544.5,57.5,4.15,14.15,187.0,43.83,33.51
2018,5,2,18,0,476.0,50.0,4.0,13.5,137.0,39.26,29.2
2018,5,2,18,15,370.0,40.5,3.85,12.95,95.0,32.67,22.81
2018,5,2,18,30,264.0,31.0,3.7,12.4,53.0,25.92,14.36
2018,5,2,18,45,146.5,18.0,3.5,11.8,29.0,16.37,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.2,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,3,5,15,50.5,9.0,2.65,8.2,12.0,20.95,0.0
2018,5,3,5,30,101.0,18.0,2.9,8.7,24.0,61.47,6.68
2018,5,3,5,45,164.0,30.0,3.2,9.2,50.5,111.54,82.75
2018,5,3,6,0,227.0,42.0,3.5,9.7,77.0,161.46,129.69
2018,5,3,6,15,159.5,46.5,3.5,10.05,75.5,135.27,111.02
2018,5,3,6,30,92.0,51.0,3.5,10.4,74.0,111.63,91.91
2018,5,3,6,45,46.0,54.5,3.55,10.8,66.0,84.64,68.55
2018,5,3,7,0,0.0,58.0,3.6,11.2,58.0,51.22,38.74
2018,5,3,7,15,0.0,64.0,3.55,11.6,64.0,56.55,43.17
2018,5,3,7,30,0.0,70.0,3.5,12.0,70.0,61.89,47.51
2018,5,3,7,45,0.0,88.0,3.5,12.4,88.0,78.1,60.99
2018,5,3,8,0,0.0,106.0,3.5,12.8,106.0,94.91,74.8
2018,5,3,8,15,2.5,139.5,3.55,13.15,141.0,128.89,102.82
2018,5,3,8,30,5.0,173.0,3.6,13.5,176.0,163.39,130.8
2018,5,3,8,45,44.0,209.5,3.6,13.9,240.0,246.86,199.45
2018,5,3,9,0,83.0,246.0,3.6,14.3,304.0,322.33,259.95
2018,5,3,9,15,108.5,293.0,3.65,14.6,373.0,414.49,331.36
2018,5,3,9,30,134.0,340.0,3.7,14.9,442.0,490.87,388.97
2018,5,3,9,45,333.0,308.5,3.8,15.25,577.0,670.85,528.73
2018,5,3,10,0,532.0,277.0,3.9,15.6,712.0,855.13,664.62
2018,5,3,10,15,684.5,219.0,3.95,15.85,797.5,954.39,734.95
2018,5,3,10,30,837.0,161.0,4.0,16.1,883.0,1038.2,790.68
2018,5,3,10,45,885.0,140.5,4.05,16.35,919.5,1048.61,795.89
2018,5,3,11,0,933.0,120.0,4.1,16.6,956.0,1068.04,807.93
2018,5,3,11,15,937.0,120.0,4.1,16.8,969.5,1060.16,801.32
2018,5,3,11,30,941.0,120.0,4.1,17.0,983.0,1048.41,792.47
2018,5,3,11,45,943.5,119.0,4.15,17.15,988.5,1030.41,780.0
2018,5,3,12,0,946.0,118.0,4.2,17.3,994.0,1008.71,765.13
2018,5,3,12,15,946.5,117.0,4.25,17.4,991.5,981.59,746.74
2018,5,3,12,30,947.0,116.0,4.3,17.5,989.0,951.06,726.0
2018,5,3,12,45,946.5,115.0,4.3,17.6,979.0,916.4,702.08
2018,5,3,13,0,946.0,114.0,4.3,17.7,969.0,878.65,675.93
2018,5,3,13,15,942.5,112.5,4.35,17.75,950.5,835.17,646.03
2018,5,3,13,30,939.0,111.0,4.4,17.8,932.0,789.17,614.09
2018,5,3,13,45,934.0,110.0,4.4,17.85,907.0,740.23,577.87
2018,5,3,14,0,929.0,109.0,4.4,17.9,882.0,689.28,538.57
2018,5,3,14,15,910.5,112.0,4.4,17.85,846.0,632.12,493.7
2018,5,3,14,30,892.0,115.0,4.4,17.8,810.0,574.68,447.42
2018,5,3,14,45,882.5,111.0,4.4,17.7,770.5,515.77,398.81
2018,5,3,15,0,873.0,107.0,4.4,17.6,731.0,456.35,348.29
2018,5,3,15,15,854.5,102.5,4.4,17.6,683.0,393.08,293.37
2018,5,3,15,30,836.0,98.0,4.4,17.6,635.0,325.96,234.46
2018,5,3,15,45,829.0,95.5,4.3,17.25,594.5,268.76,182.96
2018,5,3,16,0,822.0,93.0,4.2,16.9,554.0,211.78,133.17
2018,5,3,16,15,790.0,90.5,4.1,16.5,500.0,152.52,87.66
2018,5,3,16,30,758.0,88.0,4.0,16.1,446.0,97.09,56.23
2018,5,3,16,45,706.0,85.5,3.95,15.7,388.5,58.21,45.9
2018,5,3,17,0,654.0,83.0,3.9,15.3,331.0,58.15,46.1
2018,5,3,17,15,633.5,75.0,3.8,14.65,286.0,54.1,42.72
2018,5,3,17,30,613.0,67.0,3.7,14.0,241.0,49.78,38.98
2018,5,3,17,45,545.0,59.5,3.6,13.35,190.5,45.4,35.05
2018,5,3,18,0,477.0,52.0,3.5,12.7,140.0,40.91,30.79
2018,5,3,18,15,370.5,41.5,3.45,12.1,97.0,33.47,23.64
2018,5,3,18,30,264.0,31.0,3.4,11.5,54.0,25.78,14.71
2018,5,3,18,45,147.5,18.0,3.4,10.9,29.5,16.37,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.3,5.0,4.55,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.05,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,36.0,11.0,1.8,7.05,13.0,19.13,0.0
