Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,19,15,119.5,13.5,2.45,20.7,21.0,12.28,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.0,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,3,4,45,60.0,7.5,2.8,12.95,9.5,0.0,0.0
2018,6,3,5,0,120.0,15.0,3.0,13.2,19.0,37.57,0.0
2018,6,3,5,15,247.5,26.0,3.05,13.7,51.0,103.74,57.21
2018,6,3,5,30,375.0,37.0,3.1,14.2,83.0,173.75,127.31
2018,6,3,5,45,460.5,44.5,3.15,14.75,126.5,236.72,183.98
2018,6,3,6,0,546.0,52.0,3.2,15.3,170.0,308.72,247.32
2018,6,3,6,15,601.5,57.5,3.1,16.15,219.0,372.51,302.51
2018,6,3,6,30,657.0,63.0,3.0,17.0,268.0,441.1,359.44
2018,6,3,6,45,695.5,68.0,2.9,17.85,319.0,501.64,407.78
2018,6,3,7,0,734.0,73.0,2.8,18.7,370.0,566.33,457.17
2018,6,3,7,15,762.0,76.5,2.8,19.55,421.0,623.86,499.46
2018,6,3,7,30,790.0,80.0,2.8,20.4,472.0,681.77,539.28
2018,6,3,7,45,810.5,83.5,2.8,21.3,521.5,733.92,573.11
2018,6,3,8,0,831.0,87.0,2.8,22.2,571.0,785.15,605.39
2018,6,3,8,15,847.0,89.5,2.8,23.0,617.5,823.07,627.84
2018,6,3,8,30,863.0,92.0,2.8,23.8,664.0,865.83,653.29
2018,6,3,8,45,875.5,94.0,2.75,24.65,707.0,902.79,673.77
2018,6,3,9,0,888.0,96.0,2.7,25.5,750.0,937.2,692.2
2018,6,3,9,15,897.5,98.5,2.7,26.25,788.5,966.56,707.7
2018,6,3,9,30,907.0,101.0,2.7,27.0,827.0,992.81,721.07
2018,6,3,9,45,915.0,101.5,2.7,27.75,859.5,1012.15,729.91
2018,6,3,10,0,923.0,102.0,2.7,28.5,892.0,1028.05,736.62
2018,6,3,10,15,928.0,103.5,2.7,29.15,918.5,1038.47,740.21
2018,6,3,10,30,933.0,105.0,2.7,29.8,945.0,1045.18,741.59
2018,6,3,10,45,936.5,106.0,2.75,30.45,964.5,1046.11,739.98
2018,6,3,11,0,940.0,107.0,2.8,31.1,984.0,1043.25,736.17
2018,6,3,11,15,936.5,111.5,2.9,31.55,995.0,1033.23,729.07
2018,6,3,11,30,933.0,116.0,3.0,32.0,1006.0,1019.5,719.78
2018,6,3,11,45,934.0,116.5,3.05,32.45,1011.5,1002.68,708.21
2018,6,3,12,0,935.0,117.0,3.1,32.9,1017.0,982.38,694.55
2018,6,3,12,15,915.0,130.0,3.25,32.95,1009.0,951.24,675.85
2018,6,3,12,30,895.0,143.0,3.4,33.0,1001.0,917.5,655.34
2018,6,3,12,45,871.5,156.0,3.55,33.05,985.0,878.58,631.21
2018,6,3,13,0,848.0,169.0,3.7,33.1,969.0,845.44,610.61
2018,6,3,13,15,890.5,138.5,3.8,32.95,965.0,810.93,589.07
2018,6,3,13,30,933.0,108.0,3.9,32.8,961.0,777.49,568.03
2018,6,3,13,45,866.0,143.5,4.0,32.65,919.5,719.38,527.42
2018,6,3,14,0,799.0,179.0,4.1,32.5,878.0,666.46,489.03
2018,6,3,14,15,777.0,182.5,4.15,32.2,843.0,614.3,451.35
2018,6,3,14,30,755.0,186.0,4.2,31.9,808.0,560.43,411.48
2018,6,3,14,45,793.5,157.5,4.3,31.6,786.0,514.62,376.39
2018,6,3,15,0,832.0,129.0,4.4,31.3,764.0,461.39,334.17
2018,6,3,15,15,853.5,111.0,4.4,31.3,732.0,409.83,290.9
2018,6,3,15,30,875.0,93.0,4.4,31.3,700.0,351.75,241.39
2018,6,3,15,45,861.5,90.5,4.5,30.25,655.0,293.49,192.74
2018,6,3,16,0,848.0,88.0,4.6,29.2,610.0,236.08,145.19
2018,6,3,16,15,831.5,84.5,4.65,28.4,562.0,171.26,94.81
2018,6,3,16,30,815.0,81.0,4.7,27.6,514.0,115.07,58.66
2018,6,3,16,45,791.5,78.0,4.7,26.85,464.0,61.13,46.04
2018,6,3,17,0,768.0,75.0,4.7,26.1,414.0,55.78,41.86
2018,6,3,17,15,735.5,70.5,4.65,25.05,362.5,53.71,40.42
2018,6,3,17,30,703.0,66.0,4.6,24.0,311.0,51.53,38.84
2018,6,3,17,45,657.5,60.5,4.55,22.95,261.0,48.35,36.31
2018,6,3,18,0,612.0,55.0,4.5,21.9,211.0,41.22,30.23
2018,6,3,18,15,542.5,48.5,4.45,20.85,164.5,37.23,26.71
2018,6,3,18,30,473.0,42.0,4.4,19.8,118.0,33.16,22.91
2018,6,3,18,45,362.5,33.5,4.3,18.75,80.0,27.11,17.01
2018,6,3,19,0,252.0,25.0,4.2,17.7,42.0,20.92,6.03
2018,6,3,19,15,133.5,13.5,4.25,17.05,22.0,12.28,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,4,4,45,72.5,7.5,3.7,11.1,10.0,0.0,0.0
2018,6,4,5,0,145.0,15.0,3.8,11.3,20.0,42.49,0.0
2018,6,4,5,15,279.5,25.0,3.85,11.9,53.0,111.05,62.45
2018,6,4,5,30,414.0,35.0,3.9,12.5,86.0,183.75,135.49
2018,6,4,5,45,498.0,41.5,3.95,13.05,130.0,247.0,193.28
2018,6,4,6,0,582.0,48.0,4.0,13.6,174.0,319.11,257.59
2018,6,4,6,15,635.5,53.0,4.05,14.5,223.5,381.36,312.43
2018,6,4,6,30,689.0,58.0,4.1,15.4,273.0,450.15,370.53
2018,6,4,6,45,726.5,61.5,4.15,16.3,324.0,511.84,420.82
2018,6,4,7,0,764.0,65.0,4.2,17.2,375.0,575.51,470.7
2018,6,4,7,15,790.0,68.5,4.25,18.1,426.0,632.93,513.89
2018,6,4,7,30,816.0,72.0,4.3,19.0,477.0,690.53,554.04
2018,6,4,7,45,836.0,75.0,4.35,19.85,527.0,736.78,584.68
2018,6,4,8,0,856.0,78.0,4.4,20.7,577.0,787.56,618.0
2018,6,4,8,15,871.0,80.5,4.5,21.4,624.0,832.25,646.91
2018,6,4,8,30,886.0,83.0,4.6,22.1,671.0,874.99,674.05
2018,6,4,8,45,898.0,85.0,4.65,22.8,714.0,912.23,696.64
2018,6,4,9,0,910.0,87.0,4.7,23.5,757.0,946.85,717.16
2018,6,4,9,15,913.5,92.0,4.75,23.85,794.5,973.91,733.37
2018,6,4,9,30,917.0,97.0,4.8,24.2,832.0,997.51,747.24
2018,6,4,9,45,916.5,103.5,4.85,24.6,863.0,1015.23,757.02
2018,6,4,10,0,916.0,110.0,4.9,25.0,894.0,1029.12,764.32
2018,6,4,10,15,923.0,110.5,5.0,25.05,921.5,1040.37,771.47
2018,6,4,10,30,930.0,111.0,5.1,25.1,949.0,1047.96,776.31
2018,6,4,10,45,935.0,111.5,5.2,25.2,969.5,1049.83,777.31
2018,6,4,11,0,940.0,112.0,5.3,25.3,990.0,1047.92,775.93
2018,6,4,11,15,943.5,112.5,5.45,25.1,1003.5,1040.75,772.47
2018,6,4,11,30,947.0,113.0,5.6,24.9,1017.0,1029.84,766.55
2018,6,4,11,45,949.5,113.0,5.75,24.7,1023.5,1013.81,757.17
2018,6,4,12,0,952.0,113.0,5.9,24.5,1030.0,994.21,745.36
2018,6,4,12,15,951.5,113.0,6.0,24.25,1028.0,968.44,729.08
2018,6,4,12,30,951.0,113.0,6.1,24.0,1026.0,939.46,710.49
2018,6,4,12,45,939.0,119.5,6.15,23.75,1013.5,903.54,686.65
2018,6,4,13,0,927.0,126.0,6.2,23.5,1001.0,865.23,660.96
2018,6,4,13,15,884.0,149.0,6.25,23.3,971.5,814.91,626.3
2018,6,4,13,30,841.0,172.0,6.3,23.1,942.0,769.64,593.34
2018,6,4,13,45,829.0,173.0,6.3,22.9,915.5,722.33,558.02
2018,6,4,14,0,817.0,174.0,6.3,22.7,889.0,673.96,521.17
2018,6,4,14,15,842.0,153.0,6.3,22.45,868.0,628.0,485.83
2018,6,4,14,30,867.0,132.0,6.3,22.2,847.0,579.23,447.09
2018,6,4,14,45,880.0,119.0,6.25,22.0,817.5,527.57,404.46
2018,6,4,15,0,893.0,106.0,6.2,21.8,788.0,473.04,358.16
2018,6,4,15,15,879.5,103.0,6.2,21.8,744.5,413.87,306.92
2018,6,4,15,30,866.0,100.0,6.2,21.8,701.0,355.09,255.02
2018,6,4,15,45,858.0,94.5,6.2,21.05,657.0,296.42,203.31
2018,6,4,16,0,850.0,89.0,6.2,20.3,613.0,238.03,152.43
2018,6,4,16,15,836.5,86.5,6.15,19.7,567.5,174.29,100.59
2018,6,4,16,30,823.0,84.0,6.1,19.1,522.0,118.77,63.33
2018,6,4,16,45,763.0,85.5,6.05,18.5,460.5,67.15,52.92
2018,6,4,17,0,703.0,87.0,6.0,17.9,399.0,58.51,45.71
2018,6,4,17,15,658.0,82.0,5.9,17.25,345.5,56.64,44.35
2018,6,4,17,30,613.0,77.0,5.8,16.6,292.0,54.68,42.85
2018,6,4,17,45,608.0,67.0,5.75,15.95,251.5,48.91,37.9
2018,6,4,18,0,603.0,57.0,5.7,15.3,211.0,42.73,32.45
2018,6,4,18,15,532.0,50.5,5.55,14.7,164.5,38.81,28.84
2018,6,4,18,30,461.0,44.0,5.4,14.1,118.0,34.82,24.97
2018,6,4,18,45,349.0,35.5,5.25,13.45,80.5,28.85,18.99
2018,6,4,19,0,237.0,27.0,5.1,12.8,43.0,22.77,8.08
2018,6,4,19,15,125.0,14.5,5.05,12.45,22.5,13.19,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.1,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,11.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.0,3.6,9.35,9.5,0.0,0.0
2018,6,5,5,0,88.0,16.0,3.7,9.5,19.0,32.02,0.0
2018,6,5,5,15,205.5,29.5,3.8,10.0,51.0,96.17,55.34
2018,6,5,5,30,323.0,43.0,3.9,10.5,83.0,162.3,121.17
2018,6,5,5,45,413.0,52.5,4.0,11.0,127.0,226.55,179.15
2018,6,5,6,0,503.0,62.0,4.1,11.5,171.0,300.27,244.69
2018,6,5,6,15,563.0,68.5,4.1,12.05,220.5,365.42,302.25
2018,6,5,6,30,623.0,75.0,4.1,12.6,270.0,435.76,362.33
2018,6,5,6,45,665.0,80.5,4.1,13.15,321.5,499.25,414.89
2018,6,5,7,0,707.0,86.0,4.1,13.7,373.0,565.29,467.64
2018,6,5,7,15,737.5,90.0,4.05,14.25,424.5,623.89,512.68
2018,6,5,7,30,768.0,94.0,4.0,14.8,476.0,680.55,554.34
2018,6,5,7,45,791.5,98.0,4.0,15.3,526.5,734.76,592.08
2018,6,5,8,0,815.0,102.0,4.0,15.8,577.0,788.29,628.47
2018,6,5,8,15,833.0,104.5,3.95,16.3,624.5,834.49,658.55
2018,6,5,8,30,851.0,107.0,3.9,16.8,672.0,878.95,686.86
2018,6,5,8,45,865.5,109.0,3.85,17.35,715.5,909.23,704.54
2018,6,5,9,0,880.0,111.0,3.8,17.9,759.0,945.13,726.03
2018,6,5,9,15,895.0,110.5,3.8,18.35,799.0,976.14,744.42
2018,6,5,9,30,910.0,110.0,3.8,18.8,839.0,1004.32,760.77
2018,6,5,9,45,923.5,107.5,3.8,19.2,873.5,1025.83,772.68
2018,6,5,10,0,937.0,105.0,3.8,19.6,908.0,1044.06,782.45
2018,6,5,10,15,943.0,105.5,3.85,19.95,934.5,1054.54,787.62
2018,6,5,10,30,949.0,106.0,3.9,20.3,961.0,1061.28,790.47
2018,6,5,10,45,954.0,105.5,3.95,20.65,981.0,1062.21,789.6
2018,6,5,11,0,959.0,105.0,4.0,21.0,1001.0,1059.31,786.38
2018,6,5,11,15,961.5,105.5,4.1,21.2,1014.0,1051.14,780.59
2018,6,5,11,30,964.0,106.0,4.2,21.4,1027.0,1039.18,772.41
2018,6,5,11,45,965.5,106.0,4.3,21.55,1032.5,1022.07,761.02
2018,6,5,12,0,967.0,106.0,4.4,21.7,1038.0,1001.37,747.29
2018,6,5,12,15,962.5,109.0,4.5,21.7,1035.0,974.58,730.03
2018,6,5,12,30,958.0,112.0,4.6,21.7,1032.0,944.65,710.77
2018,6,5,12,45,950.5,115.5,4.75,21.75,1020.5,909.69,688.1
2018,6,5,13,0,943.0,119.0,4.9,21.8,1009.0,872.1,663.33
2018,6,5,13,15,940.5,118.0,4.95,21.6,992.5,832.02,636.54
2018,6,5,13,30,938.0,117.0,5.0,21.4,976.0,789.41,607.67
2018,6,5,13,45,904.0,130.5,5.1,21.25,941.5,735.14,568.01
2018,6,5,14,0,870.0,144.0,5.2,21.1,907.0,681.04,527.1
2018,6,5,14,15,888.5,129.5,5.25,20.75,885.5,636.13,492.83
2018,6,5,14,30,907.0,115.0,5.3,20.4,864.0,587.47,454.39
2018,6,5,14,45,906.0,109.5,5.35,20.1,830.0,533.06,409.97
2018,6,5,15,0,905.0,104.0,5.4,19.8,796.0,477.2,362.91
2018,6,5,15,15,894.0,101.5,5.4,19.8,754.5,418.75,312.04
2018,6,5,15,30,883.0,99.0,5.4,19.8,713.0,360.37,260.18
2018,6,5,15,45,869.5,96.0,5.4,18.9,667.5,301.27,208.14
2018,6,5,16,0,856.0,93.0,5.4,18.0,622.0,236.25,151.95
2018,6,5,16,15,838.5,89.5,5.35,17.5,573.0,177.68,104.0
2018,6,5,16,30,821.0,86.0,5.3,17.0,524.0,120.99,65.49
2018,6,5,16,45,797.0,82.0,5.25,16.5,473.0,65.94,52.28
2018,6,5,17,0,773.0,78.0,5.2,16.0,422.0,58.0,45.62
2018,6,5,17,15,739.0,74.0,5.15,15.5,370.0,56.4,44.45
2018,6,5,17,30,705.0,70.0,5.1,15.0,318.0,54.74,43.19
2018,6,5,17,45,657.0,65.0,5.0,14.45,267.5,47.56,36.93
2018,6,5,18,0,609.0,60.0,4.9,13.9,217.0,45.13,34.79
2018,6,5,18,15,536.5,53.0,4.7,13.35,169.5,40.88,30.87
2018,6,5,18,30,464.0,46.0,4.5,12.8,122.0,36.53,26.66
2018,6,5,18,45,351.0,37.0,4.35,12.25,83.5,30.18,20.29
2018,6,5,19,0,238.0,28.0,4.2,11.7,45.0,23.68,9.37
2018,6,5,19,15,126.0,15.0,4.15,11.35,23.5,13.64,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.0,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,10.7,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,9.8,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.0,13.0,14.68,0.0
2018,6,6,5,15,61.0,27.5,3.8,10.35,34.5,47.24,25.69
2018,6,6,5,30,103.0,43.0,3.9,10.7,56.0,86.29,63.81
2018,6,6,5,45,148.5,60.0,3.95,11.1,87.5,127.56,100.56
2018,6,6,6,0,194.0,77.0,4.0,11.5,119.0,173.72,141.53
2018,6,6,6,15,228.5,94.5,4.0,11.9,156.5,219.91,182.22
2018,6,6,6,30,263.0,112.0,4.0,12.3,194.0,269.39,224.86
2018,6,6,6,45,368.0,116.5,4.05,12.7,253.5,359.57,300.67
2018,6,6,7,0,473.0,121.0,4.1,13.1,313.0,449.47,374.59
2018,6,6,7,15,590.5,113.0,4.1,13.45,385.0,549.29,454.67
2018,6,6,7,30,708.0,105.0,4.1,13.8,457.0,651.93,534.7
2018,6,6,7,45,556.0,157.0,4.15,14.15,451.0,615.76,502.28
2018,6,6,8,0,404.0,209.0,4.2,14.5,445.0,571.53,463.59
2018,6,6,8,15,487.5,203.5,4.25,14.9,511.0,649.85,523.81
2018,6,6,8,30,571.0,198.0,4.3,15.3,577.0,731.71,584.67
2018,6,6,8,45,580.5,209.0,4.35,15.75,616.0,773.76,613.07
2018,6,6,9,0,590.0,220.0,4.4,16.2,655.0,807.97,635.74
2018,6,6,9,15,578.5,239.5,4.45,16.55,684.5,823.79,644.78
2018,6,6,9,30,567.0,259.0,4.5,16.9,714.0,842.25,655.64
2018,6,6,9,45,619.5,250.0,4.55,17.3,765.5,894.99,692.41
2018,6,6,10,0,672.0,241.0,4.6,17.7,817.0,942.08,724.61
2018,6,6,10,15,735.5,215.5,4.7,17.9,863.5,980.77,750.55
2018,6,6,10,30,799.0,190.0,4.8,18.1,910.0,1008.59,768.95
2018,6,6,10,45,736.0,233.5,4.9,18.35,908.0,994.09,758.13
2018,6,6,11,0,673.0,277.0,5.0,18.6,906.0,966.8,737.85
2018,6,6,11,15,627.5,306.0,5.15,18.75,898.5,938.85,717.21
2018,6,6,11,30,582.0,335.0,5.3,18.9,891.0,909.86,695.66
2018,6,6,11,45,696.0,269.5,5.4,19.05,938.0,940.63,720.8
2018,6,6,12,0,810.0,204.0,5.5,19.2,985.0,957.42,733.21
2018,6,6,12,15,852.5,175.5,5.6,19.25,996.0,945.82,725.45
2018,6,6,12,30,895.0,147.0,5.7,19.3,1007.0,920.95,708.51
2018,6,6,12,45,885.0,152.0,5.8,19.35,995.5,886.64,684.84
2018,6,6,13,0,875.0,157.0,5.9,19.4,984.0,850.07,659.41
2018,6,6,13,15,872.0,155.0,5.9,19.3,967.0,811.04,631.95
2018,6,6,13,30,869.0,153.0,5.9,19.2,950.0,769.75,601.86
2018,6,6,13,45,864.0,151.0,5.9,19.15,926.5,724.98,567.69
2018,6,6,14,0,859.0,149.0,5.9,19.1,903.0,680.05,532.63
2018,6,6,14,15,851.5,147.0,5.9,18.9,873.0,629.32,492.73
2018,6,6,14,30,844.0,145.0,5.9,18.7,843.0,577.52,450.96
2018,6,6,14,45,834.5,142.0,5.9,18.5,807.0,523.1,406.02
2018,6,6,15,0,825.0,139.0,5.9,18.3,771.0,468.29,359.53
2018,6,6,15,15,811.0,136.5,5.9,18.3,730.0,412.09,310.55
2018,6,6,15,30,797.0,134.0,5.9,18.3,689.0,356.5,261.17
2018,6,6,15,45,780.5,129.5,5.85,17.7,643.5,299.53,210.97
2018,6,6,16,0,764.0,125.0,5.8,17.1,598.0,238.07,157.85
2018,6,6,16,15,741.0,121.5,5.8,16.6,550.0,183.4,113.32
2018,6,6,16,30,718.0,118.0,5.8,16.1,502.0,131.34,77.8
2018,6,6,16,45,687.5,113.0,5.75,15.65,451.5,80.9,65.53
2018,6,6,17,0,657.0,108.0,5.7,15.2,401.0,73.15,59.1
2018,6,6,17,15,614.0,102.0,5.6,14.65,349.5,71.23,57.73
2018,6,6,17,30,571.0,96.0,5.5,14.1,298.0,69.21,56.21
2018,6,6,17,45,513.0,89.0,5.4,13.55,249.0,66.19,53.7
2018,6,6,18,0,455.0,82.0,5.3,13.0,200.0,60.77,48.91
2018,6,6,18,15,376.0,71.5,5.1,12.55,155.0,53.81,42.51
2018,6,6,18,30,297.0,61.0,4.9,12.1,110.0,46.64,35.68
2018,6,6,18,45,200.0,46.0,4.7,11.7,74.0,35.67,25.11
2018,6,6,19,0,103.0,31.0,4.5,11.3,38.0,24.74,10.68
2018,6,6,19,15,53.0,16.5,4.45,11.2,20.0,15.01,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.1,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.0,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,7,4,45,18.0,7.5,3.85,9.45,8.0,0.0,0.0
2018,6,7,5,0,36.0,15.0,3.9,9.6,16.0,20.75,0.0
2018,6,7,5,15,116.0,32.0,4.05,10.05,44.5,71.57,41.45
2018,6,7,5,30,196.0,49.0,4.2,10.5,73.0,128.63,96.62
2018,6,7,5,45,280.0,62.5,4.3,10.95,114.5,186.02,147.61
2018,6,7,6,0,364.0,76.0,4.4,11.4,156.0,252.85,206.66
2018,6,7,6,15,428.0,86.0,4.45,11.95,203.0,315.0,261.36
2018,6,7,6,30,492.0,96.0,4.5,12.5,250.0,383.34,319.92
2018,6,7,6,45,539.5,103.5,4.55,13.05,300.0,449.64,375.15
2018,6,7,7,0,587.0,111.0,4.6,13.6,350.0,515.71,428.62
2018,6,7,7,15,623.0,117.5,4.6,14.05,401.0,575.74,475.74
2018,6,7,7,30,659.0,124.0,4.6,14.5,452.0,637.13,522.57
2018,6,7,7,45,687.0,129.0,4.6,15.0,501.5,691.73,562.81
2018,6,7,8,0,715.0,134.0,4.6,15.5,551.0,746.25,601.08
2018,6,7,8,15,736.5,138.0,4.55,16.0,598.0,793.78,632.89
2018,6,7,8,30,758.0,142.0,4.5,16.5,645.0,840.08,663.2
2018,6,7,8,45,774.5,145.5,4.45,17.0,688.5,874.58,684.47
2018,6,7,9,0,791.0,149.0,4.4,17.5,732.0,912.14,707.68
2018,6,7,9,15,812.5,147.0,4.45,17.9,773.0,946.23,729.2
2018,6,7,9,30,834.0,145.0,4.5,18.3,814.0,977.83,748.87
2018,6,7,9,45,854.5,140.5,4.55,18.75,850.0,1003.02,763.9
2018,6,7,10,0,875.0,136.0,4.6,19.2,886.0,1014.21,769.37
2018,6,7,10,15,881.0,138.0,4.75,19.45,913.0,1025.53,776.64
2018,6,7,10,30,887.0,140.0,4.9,19.7,940.0,1033.29,781.56
2018,6,7,10,45,891.0,141.5,5.05,19.95,960.0,1034.95,782.44
2018,6,7,11,0,895.0,143.0,5.2,20.2,980.0,1032.98,780.95
2018,6,7,11,15,899.0,143.5,5.3,20.25,993.5,1026.41,776.63
2018,6,7,11,30,903.0,144.0,5.4,20.3,1007.0,1016.26,769.96
2018,6,7,11,45,905.5,143.5,5.5,20.4,1013.0,1000.23,759.16
2018,6,7,12,0,908.0,143.0,5.6,20.5,1019.0,980.84,746.08
2018,6,7,12,15,909.5,142.0,5.65,20.55,1018.0,956.83,729.63
2018,6,7,12,30,911.0,141.0,5.7,20.6,1017.0,929.7,711.0
2018,6,7,12,45,910.5,140.0,5.7,20.65,1008.0,897.86,688.73
2018,6,7,13,0,910.0,139.0,5.7,20.7,999.0,863.2,664.43
2018,6,7,13,15,908.0,137.5,5.7,20.7,983.0,824.26,637.09
2018,6,7,13,30,906.0,136.0,5.7,20.7,967.0,782.86,607.66
2018,6,7,13,45,903.0,133.5,5.7,20.75,944.0,737.63,573.27
2018,6,7,14,0,900.0,131.0,5.7,20.8,921.0,690.36,536.64
2018,6,7,14,15,894.5,128.5,5.7,20.7,891.5,639.77,496.95
2018,6,7,14,30,889.0,126.0,5.7,20.6,862.0,587.75,455.11
2018,6,7,14,45,881.5,123.0,5.7,20.55,826.5,533.17,410.07
2018,6,7,15,0,874.0,120.0,5.7,20.5,791.0,477.82,363.16
2018,6,7,15,15,861.5,117.5,5.7,20.5,749.0,416.18,310.2
2018,6,7,15,30,849.0,115.0,5.7,20.5,707.0,358.36,259.14
2018,6,7,15,45,836.0,111.0,5.55,20.05,662.5,299.82,207.43
2018,6,7,16,0,823.0,107.0,5.4,19.6,618.0,242.22,157.21
2018,6,7,16,15,807.0,102.0,5.35,19.15,569.5,184.59,110.22
2018,6,7,16,30,791.0,97.0,5.3,18.7,521.0,128.72,72.0
2018,6,7,16,45,766.5,92.5,5.2,18.25,470.5,75.05,50.71
2018,6,7,17,0,742.0,88.0,5.1,17.8,420.0,59.34,46.44
2018,6,7,17,15,696.0,84.5,5.0,17.2,366.0,58.55,46.02
2018,6,7,17,30,650.0,81.0,4.9,16.6,312.0,57.78,45.58
2018,6,7,17,45,606.5,73.5,4.8,15.95,262.5,53.85,42.28
2018,6,7,18,0,563.0,66.0,4.7,15.3,213.0,49.72,38.67
2018,6,7,18,15,481.5,58.5,4.5,14.6,165.5,45.26,34.61
2018,6,7,18,30,400.0,51.0,4.3,13.9,118.0,40.71,30.24
2018,6,7,18,45,303.0,40.5,4.05,13.2,81.5,31.53,21.47
2018,6,7,19,0,206.0,30.0,3.8,12.5,45.0,23.67,10.41
2018,6,7,19,15,108.5,16.0,3.8,12.1,23.5,14.55,0.0
2018,6,7,19,30,11.0,2.0,3.8,11.7,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,11.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,9.15,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,9.5,20.0,37.38,0.0
2018,6,8,5,15,236.5,27.5,2.75,10.2,52.0,101.99,59.64
2018,6,8,5,30,357.0,39.0,2.9,10.9,84.0,168.65,125.32
2018,6,8,5,45,440.5,47.5,3.05,11.6,127.5,230.75,181.46
2018,6,8,6,0,524.0,56.0,3.2,12.3,171.0,301.69,244.35
2018,6,8,6,15,579.5,63.0,3.1,12.95,220.0,365.91,300.57
2018,6,8,6,30,635.0,70.0,3.0,13.6,269.0,434.98,358.75
2018,6,8,6,45,674.0,75.0,2.95,14.3,319.5,496.52,408.8
2018,6,8,7,0,713.0,80.0,2.9,15.0,370.0,560.33,458.65
2018,6,8,7,15,741.5,84.5,2.85,15.7,421.0,616.09,500.46
2018,6,8,7,30,770.0,89.0,2.8,16.4,472.0,674.59,542.13
2018,6,8,7,45,791.0,93.0,2.8,17.15,521.5,726.9,577.06
2018,6,8,8,0,812.0,97.0,2.8,17.9,571.0,778.36,610.51
2018,6,8,8,15,828.5,99.5,2.8,18.6,617.0,823.16,638.58
2018,6,8,8,30,845.0,102.0,2.8,19.3,663.0,866.19,664.89
2018,6,8,8,45,857.5,104.0,2.85,20.0,705.5,894.8,681.19
2018,6,8,9,0,870.0,106.0,2.9,20.7,748.0,928.75,701.1
2018,6,8,9,15,878.0,109.0,2.95,21.4,785.5,956.84,716.81
2018,6,8,9,30,886.0,112.0,3.0,22.1,823.0,981.83,730.38
2018,6,8,9,45,892.0,114.5,3.05,22.75,855.0,1001.08,740.27
2018,6,8,10,0,898.0,117.0,3.1,23.4,887.0,1016.9,747.96
2018,6,8,10,15,903.5,118.5,3.15,24.0,913.5,1027.64,752.56
2018,6,8,10,30,909.0,120.0,3.2,24.6,940.0,1034.78,754.94
2018,6,8,10,45,913.5,120.0,3.25,25.2,959.0,1035.74,753.45
2018,6,8,11,0,918.0,120.0,3.3,25.8,978.0,1033.03,749.75
2018,6,8,11,15,920.0,120.5,3.4,26.2,990.5,1024.69,743.53
2018,6,8,11,30,922.0,121.0,3.5,26.6,1003.0,1012.73,735.09
2018,6,8,11,45,923.5,120.5,3.6,27.0,1008.0,995.81,723.52
2018,6,8,12,0,925.0,120.0,3.7,27.4,1013.0,975.49,709.78
2018,6,8,12,15,922.0,121.5,3.85,27.5,1010.0,949.64,693.57
2018,6,8,12,30,919.0,123.0,4.0,27.6,1007.0,920.78,675.27
2018,6,8,12,45,914.0,124.5,4.2,27.7,996.5,887.38,654.01
2018,6,8,13,0,909.0,126.0,4.4,27.8,986.0,851.38,630.76
2018,6,8,13,15,906.0,125.0,4.55,27.7,969.5,812.32,605.43
2018,6,8,13,30,903.0,124.0,4.7,27.6,953.0,770.88,578.45
2018,6,8,13,45,898.5,122.0,4.9,27.5,929.5,725.34,546.6
2018,6,8,14,0,894.0,120.0,5.1,27.4,906.0,677.9,512.18
2018,6,8,14,15,888.0,117.5,5.2,27.1,876.0,627.46,474.53
2018,6,8,14,30,882.0,115.0,5.3,26.8,846.0,575.66,434.68
2018,6,8,14,45,875.0,112.0,5.45,26.55,811.0,521.85,392.0
2018,6,8,15,0,868.0,109.0,5.6,26.3,776.0,467.24,347.27
2018,6,8,15,15,856.0,107.0,5.6,26.3,735.5,410.97,299.47
2018,6,8,15,30,844.0,105.0,5.6,26.3,695.0,354.89,250.87
2018,6,8,15,45,832.0,100.5,5.8,25.35,650.5,291.29,196.98
2018,6,8,16,0,820.0,96.0,6.0,24.4,606.0,233.86,148.11
2018,6,8,16,15,806.5,91.5,6.0,23.75,559.5,177.28,102.52
2018,6,8,16,30,793.0,87.0,6.0,23.1,513.0,122.12,65.16
2018,6,8,16,45,772.5,81.5,5.95,22.45,463.5,67.73,43.22
2018,6,8,17,0,752.0,76.0,5.9,21.8,414.0,56.15,42.93
2018,6,8,17,15,723.5,71.0,5.75,21.05,364.0,53.75,41.13
2018,6,8,17,30,695.0,66.0,5.6,20.3,314.0,51.21,39.17
2018,6,8,17,45,655.5,60.5,5.4,19.55,265.5,48.07,36.59
2018,6,8,18,0,616.0,55.0,5.2,18.8,217.0,40.99,30.45
2018,6,8,18,15,553.5,49.0,5.0,18.0,171.0,37.42,27.25
2018,6,8,18,30,491.0,43.0,4.8,17.2,125.0,33.78,23.8
2018,6,8,18,45,391.5,34.5,4.55,16.45,86.5,27.75,17.98
2018,6,8,19,0,292.0,26.0,4.3,15.7,48.0,21.56,9.19
2018,6,8,19,15,164.5,15.5,4.25,15.25,26.0,14.1,0.0
2018,6,8,19,30,37.0,5.0,4.2,14.8,4.0,0.0,0.0
2018,6,8,19,45,18.5,2.5,4.15,14.3,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,9,4,45,8.0,4.5,3.9,11.65,5.0,4.09,0.0
2018,6,9,5,0,16.0,9.0,4.1,11.8,10.0,11.32,0.0
2018,6,9,5,15,9.5,12.0,4.3,12.1,12.5,13.17,3.37
2018,6,9,5,30,3.0,15.0,4.5,12.4,15.0,14.12,6.02
2018,6,9,5,45,1.5,19.0,4.7,12.7,19.0,17.26,9.02
2018,6,9,6,0,0.0,23.0,4.9,13.0,23.0,20.23,11.74
2018,6,9,6,15,0.5,42.0,4.95,13.15,42.0,37.27,26.48
2018,6,9,6,30,1.0,61.0,5.0,13.3,61.0,54.43,41.21
2018,6,9,6,45,19.5,104.0,5.1,13.5,111.5,112.01,90.45
2018,6,9,7,0,38.0,147.0,5.2,13.7,162.0,169.86,139.15
2018,6,9,7,15,134.0,173.5,5.15,13.8,238.0,274.78,227.76
2018,6,9,7,30,230.0,200.0,5.1,13.9,314.0,390.23,322.75
2018,6,9,7,45,285.5,215.0,5.1,14.05,371.5,457.74,376.71
2018,6,9,8,0,341.0,230.0,5.1,14.2,429.0,528.71,432.5
2018,6,9,8,15,415.5,226.0,5.1,14.5,488.5,612.38,497.22
2018,6,9,8,30,490.0,222.0,5.1,14.8,548.0,685.93,553.03
2018,6,9,8,45,499.5,236.0,5.1,15.1,586.5,722.91,578.73
2018,6,9,9,0,509.0,250.0,5.1,15.4,625.0,758.3,603.06
2018,6,9,9,15,465.5,283.0,5.15,15.9,640.0,761.75,601.83
2018,6,9,9,30,422.0,316.0,5.2,16.4,655.0,760.8,597.56
2018,6,9,9,45,456.0,321.0,5.2,16.85,700.5,803.24,627.26
2018,6,9,10,0,490.0,326.0,5.2,17.3,746.0,844.28,655.34
2018,6,9,10,15,516.5,327.0,5.25,17.85,782.0,872.04,673.6
2018,6,9,10,30,543.0,328.0,5.3,18.4,818.0,897.56,690.21
2018,6,9,10,45,628.5,291.0,5.35,18.95,870.0,942.81,722.59
2018,6,9,11,0,714.0,254.0,5.4,19.5,922.0,984.25,751.46
2018,6,9,11,15,697.0,269.5,5.5,19.8,928.5,971.83,741.49
2018,6,9,11,30,680.0,285.0,5.6,20.1,935.0,956.24,729.35
2018,6,9,11,45,640.0,303.0,5.7,20.4,917.5,918.25,701.12
2018,6,9,12,0,600.0,321.0,5.8,20.7,900.0,878.47,671.58
2018,6,9,12,15,482.5,378.5,5.85,20.75,843.5,806.95,617.29
2018,6,9,12,30,365.0,436.0,5.9,20.8,787.0,731.36,559.73
2018,6,9,12,45,464.0,393.0,5.95,20.85,835.0,761.98,584.59
2018,6,9,13,0,563.0,350.0,6.0,20.9,883.0,781.39,600.59
2018,6,9,13,15,682.5,273.0,6.05,20.9,908.0,777.48,600.5
2018,6,9,13,30,802.0,196.0,6.1,20.9,933.0,763.23,592.36
2018,6,9,13,45,708.0,238.5,6.15,20.85,877.0,697.8,541.74
2018,6,9,14,0,614.0,281.0,6.2,20.8,821.0,635.45,493.13
2018,6,9,14,15,504.5,312.5,6.2,20.7,746.5,562.6,436.32
2018,6,9,14,30,395.0,344.0,6.2,20.6,672.0,499.22,386.46
2018,6,9,14,45,490.0,291.0,6.25,20.5,680.0,474.86,366.87
2018,6,9,15,0,585.0,238.0,6.3,20.4,688.0,442.32,339.03
2018,6,9,15,15,551.0,234.0,6.3,20.4,640.0,389.38,294.89
2018,6,9,15,30,517.0,230.0,6.3,20.4,592.0,339.19,252.67
2018,6,9,15,45,512.0,213.5,6.35,19.95,552.5,290.84,211.5
2018,6,9,16,0,507.0,197.0,6.4,19.5,513.0,243.06,171.03
2018,6,9,16,15,591.0,154.0,6.35,19.1,494.0,188.81,123.13
2018,6,9,16,30,675.0,111.0,6.3,18.7,475.0,125.16,72.95
2018,6,9,16,45,643.5,106.5,6.25,18.3,426.0,77.68,52.86
2018,6,9,17,0,612.0,102.0,6.2,17.9,377.0,68.13,54.08
2018,6,9,17,15,530.5,103.0,6.05,17.4,321.0,71.13,57.0
2018,6,9,17,30,449.0,104.0,5.9,16.9,265.0,73.56,59.4
2018,6,9,17,45,367.0,96.5,5.75,16.35,214.5,69.33,55.88
2018,6,9,18,0,285.0,89.0,5.6,15.8,164.0,65.0,52.11
2018,6,9,18,15,251.0,72.5,5.35,15.2,128.5,53.96,42.22
2018,6,9,18,30,217.0,56.0,5.1,14.6,93.0,42.44,31.69
2018,6,9,18,45,173.5,41.5,4.85,14.05,65.0,31.98,21.85
2018,6,9,19,0,130.0,27.0,4.6,13.5,37.0,21.13,9.35
2018,6,9,19,15,73.5,15.5,4.4,13.15,20.5,14.1,0.0
2018,6,9,19,30,17.0,4.0,4.2,12.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,12.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,6,10,4,45,37.5,7.5,2.55,8.55,9.0,6.82,0.0
2018,6,10,5,0,75.0,15.0,2.7,8.9,18.0,28.31,0.0
2018,6,10,5,15,158.0,28.0,2.85,9.5,44.5,81.63,48.03
2018,6,10,5,30,241.0,41.0,3.0,10.1,71.0,132.61,98.95
2018,6,10,5,45,316.5,51.0,3.15,10.7,109.0,185.31,146.39
2018,6,10,6,0,392.0,61.0,3.3,11.3,147.0,250.12,203.82
2018,6,10,6,15,449.5,71.5,3.4,12.1,194.0,311.97,257.95
2018,6,10,6,30,507.0,82.0,3.5,12.9,241.0,379.18,315.02
2018,6,10,6,45,542.5,92.0,3.6,13.7,289.0,437.93,363.46
2018,6,10,7,0,578.0,102.0,3.7,14.5,337.0,498.92,412.07
2018,6,10,7,15,657.5,100.0,3.75,15.2,401.0,578.24,474.1
2018,6,10,7,30,737.0,98.0,3.8,15.9,465.0,662.44,537.86
2018,6,10,7,45,772.5,98.5,3.85,16.65,518.0,717.78,575.96
2018,6,10,8,0,808.0,99.0,3.9,17.4,571.0,776.23,615.54
2018,6,10,8,15,825.5,102.0,3.85,18.0,618.0,822.33,645.18
2018,6,10,8,30,843.0,105.0,3.8,18.6,665.0,866.73,673.07
2018,6,10,8,45,856.5,107.0,3.75,19.25,708.0,896.11,689.8
2018,6,10,9,0,870.0,109.0,3.7,19.9,751.0,930.97,710.22
2018,6,10,9,15,881.5,110.5,3.7,20.4,789.5,960.77,727.56
2018,6,10,9,30,893.0,112.0,3.7,20.9,828.0,987.62,742.82
2018,6,10,9,45,902.0,112.5,3.65,21.4,861.0,1007.85,753.2
2018,6,10,10,0,911.0,113.0,3.6,21.9,894.0,1024.74,761.38
2018,6,10,10,15,917.0,113.5,3.6,22.35,920.5,1035.16,765.85
2018,6,10,10,30,923.0,114.0,3.6,22.8,947.0,1041.96,768.07
2018,6,10,10,45,927.5,114.0,3.55,23.2,966.5,1043.08,766.47
2018,6,10,11,0,932.0,114.0,3.5,23.6,986.0,1040.47,762.6
2018,6,10,11,15,936.5,112.5,3.5,23.9,998.5,1032.67,756.18
2018,6,10,11,30,941.0,111.0,3.5,24.2,1011.0,1021.2,747.53
2018,6,10,11,45,944.5,108.5,3.55,24.5,1016.5,1004.19,735.74
2018,6,10,12,0,948.0,106.0,3.6,24.8,1022.0,983.67,721.76
2018,6,10,12,15,947.5,105.5,3.7,24.95,1019.5,957.98,705.14
2018,6,10,12,30,947.0,105.0,3.8,25.1,1017.0,929.11,686.36
2018,6,10,12,45,945.5,104.0,3.9,25.3,1007.0,895.87,664.42
2018,6,10,13,0,944.0,103.0,4.0,25.5,997.0,859.75,640.4
2018,6,10,13,15,941.0,101.5,4.1,25.5,980.0,819.28,613.68
2018,6,10,13,30,938.0,100.0,4.2,25.5,963.0,776.32,584.95
2018,6,10,13,45,934.0,98.5,4.3,25.5,939.5,730.36,552.77
2018,6,10,14,0,930.0,97.0,4.4,25.5,916.0,682.35,517.23
2018,6,10,14,15,924.0,95.5,4.5,25.3,886.0,631.32,478.96
2018,6,10,14,30,918.0,94.0,4.6,25.1,856.0,578.85,438.44
2018,6,10,14,45,910.0,92.0,4.7,24.9,820.5,523.78,394.61
2018,6,10,15,0,902.0,90.0,4.8,24.7,785.0,467.95,348.71
2018,6,10,15,15,891.5,88.5,4.8,24.7,744.5,411.06,300.19
2018,6,10,15,30,881.0,87.0,4.8,24.7,704.0,354.15,250.6
2018,6,10,15,45,868.5,84.0,5.0,23.9,659.5,295.78,200.21
2018,6,10,16,0,856.0,81.0,5.2,23.1,615.0,238.13,150.71
2018,6,10,16,15,839.5,78.0,5.2,22.55,567.0,180.86,104.31
2018,6,10,16,30,823.0,75.0,5.2,22.0,519.0,125.22,66.43
2018,6,10,16,45,801.0,71.5,5.25,21.4,469.5,62.78,37.83
2018,6,10,17,0,779.0,68.0,5.3,20.8,420.0,50.32,38.06
2018,6,10,17,15,748.5,64.5,5.2,20.1,369.5,48.81,37.0
2018,6,10,17,30,718.0,61.0,5.1,19.4,319.0,47.24,35.84
2018,6,10,17,45,675.5,56.5,5.05,18.65,269.5,44.73,33.81
2018,6,10,18,0,633.0,52.0,5.0,17.9,220.0,42.16,31.62
2018,6,10,18,15,569.5,47.0,4.8,17.15,174.0,35.75,25.91
2018,6,10,18,30,506.0,42.0,4.6,16.4,128.0,32.86,23.12
2018,6,10,18,45,404.0,34.0,4.45,15.6,89.0,27.22,17.66
2018,6,10,19,0,302.0,26.0,4.3,14.8,50.0,21.45,9.79
2018,6,10,19,15,171.0,16.0,4.2,14.35,27.5,14.55,0.0
2018,6,10,19,30,40.0,6.0,4.1,13.9,5.0,0.0,0.0
2018,6,10,19,45,20.0,3.0,4.0,13.5,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,11,4,45,73.0,8.0,2.0,9.85,10.5,7.28,0.0
2018,6,11,5,0,146.0,16.0,2.2,10.2,21.0,43.01,0.0
2018,6,11,5,15,275.0,25.5,2.2,10.8,53.5,109.44,64.13
2018,6,11,5,30,404.0,35.0,2.2,11.4,86.0,178.34,131.64
2018,6,11,5,45,484.5,42.0,2.25,12.0,129.5,239.83,187.46
2018,6,11,6,0,565.0,49.0,2.3,12.6,173.0,309.85,249.52
2018,6,11,6,15,618.0,54.5,2.2,13.55,221.5,373.0,304.22
2018,6,11,6,30,671.0,60.0,2.1,14.5,270.0,439.11,359.07
2018,6,11,6,45,707.5,64.0,2.0,15.5,320.5,499.72,407.1
2018,6,11,7,0,744.0,68.0,1.9,16.5,371.0,562.27,454.32
2018,6,11,7,15,771.0,71.5,2.0,17.55,421.5,619.36,496.23
2018,6,11,7,30,798.0,75.0,2.1,18.6,472.0,676.77,535.65
2018,6,11,7,45,818.5,77.5,2.2,19.6,521.0,727.99,569.06
2018,6,11,8,0,839.0,80.0,2.3,20.6,570.0,771.98,596.6
2018,6,11,8,15,855.0,82.0,2.35,21.3,616.5,816.36,624.25
2018,6,11,8,30,871.0,84.0,2.4,22.0,663.0,858.95,650.15
2018,6,11,8,45,883.5,86.0,2.4,22.65,706.0,896.32,671.83
2018,6,11,9,0,896.0,88.0,2.4,23.3,749.0,931.17,691.54
2018,6,11,9,15,898.0,94.0,2.4,23.95,785.5,957.8,705.6
2018,6,11,9,30,900.0,100.0,2.4,24.6,822.0,980.96,717.35
2018,6,11,9,45,898.0,107.5,2.4,25.25,852.5,998.24,725.28
2018,6,11,10,0,896.0,115.0,2.4,25.9,883.0,1011.71,730.84
2018,6,11,10,15,902.5,116.0,2.4,26.4,910.0,1023.07,735.57
2018,6,11,10,30,909.0,117.0,2.4,26.9,937.0,1030.86,738.14
2018,6,11,10,45,914.0,117.5,2.45,27.4,957.5,1033.01,737.81
2018,6,11,11,0,919.0,118.0,2.5,27.9,978.0,1031.47,735.32
2018,6,11,11,15,922.5,118.0,2.55,28.25,991.0,1024.28,729.85
2018,6,11,11,30,926.0,118.0,2.6,28.6,1004.0,1013.45,722.23
2018,6,11,11,45,927.5,118.0,2.65,28.95,1010.0,997.14,711.26
2018,6,11,12,0,929.0,118.0,2.7,29.3,1016.0,977.4,698.21
2018,6,11,12,15,931.0,116.5,2.75,29.55,1015.0,953.41,682.78
2018,6,11,12,30,933.0,115.0,2.8,29.8,1014.0,926.19,665.28
2018,6,11,12,45,933.5,113.5,2.85,30.05,1005.5,894.58,644.9
2018,6,11,13,0,934.0,112.0,2.9,30.3,997.0,860.0,622.5
2018,6,11,13,15,932.0,111.0,3.0,30.45,981.5,821.09,597.63
2018,6,11,13,30,930.0,110.0,3.1,30.6,966.0,779.63,570.79
2018,6,11,13,45,926.0,109.0,3.15,30.7,943.0,734.4,539.7
2018,6,11,14,0,922.0,108.0,3.2,30.8,920.0,687.14,505.7
2018,6,11,14,15,916.0,106.5,3.3,30.8,890.5,636.44,468.73
2018,6,11,14,30,910.0,105.0,3.4,30.8,861.0,584.31,429.56
2018,6,11,14,45,902.5,103.0,3.45,30.75,826.0,529.83,387.39
2018,6,11,15,0,895.0,101.0,3.5,30.7,791.0,474.54,343.26
2018,6,11,15,15,884.0,98.5,3.5,30.7,750.0,416.95,296.02
2018,6,11,15,30,873.0,96.0,3.5,30.7,709.0,359.42,247.72
2018,6,11,15,45,859.5,94.0,3.6,30.3,664.5,301.92,199.33
2018,6,11,16,0,846.0,92.0,3.7,29.9,620.0,245.21,151.98
2018,6,11,16,15,829.0,88.5,3.7,29.4,572.0,180.66,101.45
2018,6,11,16,30,812.0,85.0,3.7,28.9,524.0,124.7,64.22
2018,6,11,16,45,788.5,81.5,3.75,28.45,474.0,70.63,42.48
2018,6,11,17,0,765.0,78.0,3.8,28.0,424.0,57.64,43.03
2018,6,11,17,15,732.5,74.0,3.75,27.05,373.0,56.04,42.01
2018,6,11,17,30,700.0,70.0,3.7,26.1,322.0,54.39,40.9
2018,6,11,17,45,654.0,65.0,3.7,25.15,272.0,47.24,35.01
2018,6,11,18,0,608.0,60.0,3.7,24.2,222.0,44.79,33.02
2018,6,11,18,15,540.0,53.5,3.8,22.95,175.0,40.96,29.73
2018,6,11,18,30,472.0,47.0,3.9,21.7,128.0,37.06,26.17
2018,6,11,18,45,365.5,38.0,3.95,20.45,89.0,30.72,20.22
2018,6,11,19,0,259.0,29.0,4.0,19.2,50.0,24.21,11.77
2018,6,11,19,15,143.5,17.0,4.1,18.35,27.5,15.46,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.5,5.0,4.55,0.0
2018,6,11,19,45,14.0,2.5,4.25,16.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,4,45,82.0,8.0,2.0,11.95,11.0,7.28,0.0
2018,6,12,5,0,164.0,16.0,2.2,12.4,22.0,46.4,0.0
2018,6,12,5,15,299.5,25.0,2.3,13.1,55.5,114.89,66.68
2018,6,12,5,30,435.0,34.0,2.4,13.8,89.0,186.52,136.27
2018,6,12,5,45,516.0,40.5,2.55,14.5,133.5,249.26,192.94
2018,6,12,6,0,597.0,47.0,2.7,15.2,178.0,318.71,254.3
2018,6,12,6,15,649.5,51.5,2.6,16.1,227.0,382.42,309.33
2018,6,12,6,30,702.0,56.0,2.5,17.0,276.0,450.44,365.52
2018,6,12,6,45,737.5,59.5,2.35,17.85,327.0,511.34,413.68
2018,6,12,7,0,773.0,63.0,2.2,18.7,378.0,574.04,460.9
2018,6,12,7,15,799.0,66.5,2.2,20.05,429.0,631.74,501.92
2018,6,12,7,30,825.0,70.0,2.2,21.4,480.0,684.27,535.89
2018,6,12,7,45,844.5,72.5,2.2,22.7,529.5,735.42,567.56
2018,6,12,8,0,864.0,75.0,2.2,24.0,579.0,785.56,597.52
2018,6,12,8,15,878.5,77.0,2.25,24.9,625.5,829.62,623.8
2018,6,12,8,30,893.0,79.0,2.3,25.8,672.0,871.72,648.28
2018,6,12,8,45,904.5,81.5,2.4,26.7,715.5,909.47,669.89
2018,6,12,9,0,916.0,84.0,2.5,27.6,759.0,944.57,689.5
2018,6,12,9,15,925.0,85.0,2.65,28.25,797.0,972.75,705.58
2018,6,12,9,30,934.0,86.0,2.8,28.9,835.0,997.78,719.61
2018,6,12,9,45,941.0,87.0,2.9,29.55,868.0,1017.54,729.82
2018,6,12,10,0,948.0,88.0,3.0,30.2,901.0,1033.78,737.84
2018,6,12,10,15,953.5,89.0,3.05,30.7,928.0,1044.89,742.72
2018,6,12,10,30,959.0,90.0,3.1,31.2,955.0,1052.25,745.37
2018,6,12,10,45,962.0,90.5,3.2,31.65,974.5,1052.77,744.43
2018,6,12,11,0,965.0,91.0,3.3,32.1,994.0,1049.47,741.25
2018,6,12,11,15,966.5,92.5,3.4,32.25,1007.0,1041.87,736.39
2018,6,12,11,30,968.0,94.0,3.5,32.4,1020.0,1030.47,729.24
2018,6,12,11,45,969.0,94.0,3.6,32.6,1025.5,1013.39,718.43
2018,6,12,12,0,970.0,94.0,3.7,32.8,1031.0,992.74,705.4
2018,6,12,12,15,968.0,94.5,3.85,32.75,1028.5,966.39,689.72
2018,6,12,12,30,966.0,95.0,4.0,32.7,1026.0,936.83,671.86
2018,6,12,12,45,961.5,97.5,4.1,32.7,1016.5,903.91,651.26
2018,6,12,13,0,957.0,100.0,4.2,32.7,1007.0,868.16,628.63
2018,6,12,13,15,954.5,99.0,4.3,32.5,990.5,828.17,603.46
2018,6,12,13,30,952.0,98.0,4.4,32.3,974.0,785.6,576.25
2018,6,12,13,45,948.0,97.5,4.45,32.15,951.5,740.03,545.47
2018,6,12,14,0,944.0,97.0,4.5,32.0,929.0,692.36,511.25
2018,6,12,14,15,938.5,95.0,4.55,31.75,899.0,640.62,473.41
2018,6,12,14,30,933.0,93.0,4.6,31.5,869.0,587.36,433.34
2018,6,12,14,45,925.5,92.0,4.65,31.25,834.0,532.67,390.92
2018,6,12,15,0,918.0,91.0,4.7,31.0,799.0,477.11,346.41
2018,6,12,15,15,907.5,89.0,4.7,31.0,758.0,418.99,298.27
2018,6,12,15,30,897.0,87.0,4.7,31.0,717.0,360.83,249.0
2018,6,12,15,45,885.0,84.5,4.65,30.25,672.5,302.1,199.38
2018,6,12,16,0,873.0,82.0,4.6,29.5,628.0,244.0,150.63
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,186.25,104.94
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,129.98,67.34
