Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,66.77,38.58
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,52.62,38.97
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,50.43,37.41
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,48.11,35.71
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,46.03,34.13
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,43.93,32.44
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,36.98,26.43
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,33.69,23.4
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,28.51,18.47
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,23.27,11.38
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,15.01,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,4.55,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,7.28,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,44.93,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,114.33,66.85
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,187.33,137.93
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,250.72,195.59
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,320.97,258.15
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,385.95,314.81
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,455.34,372.76
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,517.46,422.58
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,581.48,471.65
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,639.28,514.11
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,691.8,549.47
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,743.27,582.47
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,793.72,613.68
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,838.64,640.25
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,881.57,664.81
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,918.98,685.68
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,953.71,704.48
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,981.1,718.37
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,1005.11,730.0
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,1023.7,737.98
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,1038.59,743.66
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,1048.99,747.17
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,1055.67,748.48
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,1057.59,747.55
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,1055.67,744.4
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,1046.98,738.16
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,1034.54,729.71
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,1017.47,718.44
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,996.86,705.0
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,971.05,689.23
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,942.07,671.32
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,907.96,650.4
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,871.15,627.42
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,830.7,602.56
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,787.79,575.61
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,741.21,544.77
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,692.7,510.74
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,641.58,474.07
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,589.1,435.35
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,534.11,393.29
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,478.44,349.11
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,421.18,301.48
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,363.95,252.85
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,305.44,204.11
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,247.81,156.06
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,183.55,105.04
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,127.9,67.3
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,73.81,44.53
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,59.08,44.97
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,57.16,43.67
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,55.15,42.24
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,47.57,35.89
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,44.75,33.55
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,40.92,30.18
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,37.0,26.53
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,30.65,20.5
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,24.12,12.34
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,15.46,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,4.55,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,7.73,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,38.98,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,104.83,61.49
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,173.57,128.53
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,235.81,185.07
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,306.94,248.59
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,371.24,305.55
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,440.4,364.67
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,500.72,414.8
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,565.41,466.55
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,623.71,511.34
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,682.48,554.05
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,735.26,590.34
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,787.26,625.22
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,826.23,649.79
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,869.93,677.37
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,908.31,700.69
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,944.21,721.95
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,973.93,739.04
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,1000.61,753.97
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,1021.53,765.34
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,1039.03,774.48
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,1049.54,779.71
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,1056.32,782.63
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,1058.32,782.51
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,1056.48,780.0
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,1048.83,774.72
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,1037.4,767.03
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,1020.34,755.8
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,999.72,742.57
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,973.85,726.48
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,944.77,708.06
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,911.34,686.0
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,875.06,661.79
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,834.7,635.13
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,791.8,606.33
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,745.15,573.43
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,696.5,537.06
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,645.03,497.46
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,592.08,455.59
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,537.15,411.02
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,481.36,364.35
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,423.0,313.9
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,364.62,262.35
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,305.79,210.55
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,247.7,159.81
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,190.05,112.26
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,126.24,66.68
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,70.84,42.32
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,54.71,42.23
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,53.37,41.3
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,51.98,40.29
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,48.81,37.65
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,41.65,31.38
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,38.47,28.5
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,35.27,25.42
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,29.72,20.02
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,24.08,12.69
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,15.46,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,4.55,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,7.73,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,37.35,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,101.92,59.58
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,169.23,125.21
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,231.37,181.59
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,302.52,245.22
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,365.6,301.29
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,433.52,359.67
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,495.16,411.09
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,557.3,461.17
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,613.46,505.2
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,669.97,547.4
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,722.16,584.27
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,773.52,619.82
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,811.01,644.38
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,853.25,672.12
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,889.86,695.85
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,923.94,717.6
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,949.22,733.14
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,971.06,746.31
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,993.23,759.35
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,1012.18,770.16
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,1023.84,777.27
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,1031.91,782.06
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,1034.33,782.71
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,1033.04,780.98
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,1025.58,775.99
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,1014.48,768.6
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,998.36,757.64
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,978.78,744.35
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,954.05,728.53
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,926.2,710.4
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,893.67,688.41
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,858.39,664.29
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,819.92,637.83
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,778.93,609.28
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,733.67,576.0
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,686.37,539.6
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,636.42,500.38
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,585.0,458.89
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,530.77,413.91
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,475.68,366.87
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,418.84,316.73
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,362.04,265.6
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,304.09,213.73
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,246.81,162.85
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,182.33,108.68
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,126.19,68.25
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,71.6,43.28
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,54.55,42.73
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,53.22,41.77
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,51.85,40.73
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,49.11,38.42
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,42.33,32.39
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,39.6,29.86
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,36.91,27.17
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,31.45,21.77
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,25.93,14.44
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,16.83,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,5.46,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,7.28,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,33.3,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,96.75,56.29
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,163.0,120.38
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,225.55,176.36
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,297.51,239.8
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,361.29,295.61
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,430.14,353.74
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,492.37,404.62
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,555.22,454.2
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,612.95,497.48
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,671.15,538.91
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,723.2,573.82
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,774.52,607.39
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,819.97,636.29
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,856.15,658.26
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,892.99,680.07
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,927.4,699.88
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,956.08,716.68
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,981.65,731.37
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,1001.57,742.31
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,1017.98,751.01
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,1029.17,757.25
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,1036.77,761.25
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,1039.21,761.96
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,1037.93,760.37
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,1030.98,755.96
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,1020.34,749.17
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,1004.18,738.89
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,984.55,726.3
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,959.75,711.07
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,931.81,694.21
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,899.15,673.93
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,863.71,651.34
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,824.77,626.13
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,783.34,598.74
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,738.07,567.09
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,690.76,532.19
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,640.56,494.21
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,588.95,453.9
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,534.63,410.07
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,479.54,364.16
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,422.97,315.02
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,366.48,264.97
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,308.89,214.81
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,245.35,160.03
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,188.47,112.74
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,133.21,73.42
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,78.84,48.53
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,61.25,48.24
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,59.8,47.27
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,53.09,41.58
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,51.26,40.14
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,49.41,38.57
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,45.78,35.25
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,42.11,31.68
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,35.05,24.84
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,25.96,14.57
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,17.74,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,5.46,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,7.28,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,25.6,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,84.45,49.02
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,142.94,105.75
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,201.58,157.66
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,272.86,219.99
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,334.62,274.04
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,401.38,330.73
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,457.72,377.23
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,515.61,423.4
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,577.42,471.03
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,641.1,518.51
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,677.74,543.69
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,711.17,565.76
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,736.39,580.47
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,757.56,592.01
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,824.02,635.66
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,885.99,674.43
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,914.38,689.2
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,940.02,702.19
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,972.75,720.24
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,992.26,729.35
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,1008.35,737.45
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,1021.11,743.5
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,1023.46,743.02
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,1022.22,740.49
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,1015.39,735.26
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,1004.99,727.9
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,989.65,717.5
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,970.91,705.01
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,946.6,689.25
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,919.21,671.49
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,888.44,651.47
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,854.84,629.49
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,816.03,604.11
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,774.73,576.84
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,730.51,546.01
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,684.25,512.4
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,634.24,475.31
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,582.83,436.09
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,529.1,394.02
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,474.59,349.98
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,418.37,303.33
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,362.26,255.6
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,305.05,206.76
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,242.05,153.71
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,185.62,108.28
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,131.21,70.58
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,78.51,46.9
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,60.98,46.71
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,54.15,41.15
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,52.85,40.27
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,50.27,38.21
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,47.59,35.97
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,43.93,32.76
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,40.2,29.29
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,33.11,22.65
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,24.36,13.12
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,16.37,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,4.55,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,5.91,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,26.43,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,78.61,44.49
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,130.52,95.67
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,149.74,116.61
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,166.37,133.73
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,149.37,121.33
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,129.86,104.87
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,212.71,174.61
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,295.59,242.84
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,386.72,316.07
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,488.72,395.35
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,612.91,490.73
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,738.95,581.66
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,791.07,614.71
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,842.57,647.09
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,880.75,670.05
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,908.08,685.42
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,935.66,701.33
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,960.2,715.11
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,979.18,725.2
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,994.73,733.09
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,1006.65,739.25
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,1015.09,743.24
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,1018.0,743.47
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,1017.31,741.53
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,1010.58,736.71
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,1000.29,729.66
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,983.13,717.82
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,962.71,703.93
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,939.7,689.46
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,913.58,672.83
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,873.25,646.37
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,825.07,614.17
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,790.7,590.99
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,753.71,565.52
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,701.34,527.16
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,649.66,488.77
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,620.24,468.17
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,580.78,438.53
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,526.66,395.62
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,472.36,351.34
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,417.65,305.04
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,361.91,256.77
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,304.92,207.92
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,242.05,154.7
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,185.54,108.72
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,130.83,70.32
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,77.57,45.83
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,58.72,45.02
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,56.81,43.67
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,49.96,37.97
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,47.64,36.13
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,45.25,34.13
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,41.47,30.77
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,37.59,27.15
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,31.3,21.18
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,24.82,13.62
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,15.08,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,5.46,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,38.55,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,97.02,55.05
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,156.24,114.66
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,221.35,172.45
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,297.48,239.22
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,350.21,286.58
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,404.88,333.8
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,458.57,378.35
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,512.5,421.41
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,586.8,479.75
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,664.06,537.78
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,716.0,573.62
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,767.18,608.29
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,805.81,632.54
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,849.27,659.87
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,887.84,683.26
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,924.03,704.68
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,954.05,721.36
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,981.15,735.94
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,1002.65,746.97
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,1020.81,755.81
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,1032.1,760.62
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,1039.71,763.16
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,1042.05,762.54
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,1040.61,759.63
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,1033.42,753.57
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,1022.49,745.24
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,1006.44,733.71
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,986.83,719.97
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,961.13,703.19
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,932.3,684.31
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,900.21,663.05
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,865.41,639.86
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,826.73,614.49
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,785.48,587.1
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,740.35,555.74
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,693.12,521.08
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,642.07,483.34
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,589.56,443.47
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,535.25,400.74
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,480.14,355.96
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,423.1,307.93
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,366.03,258.77
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,307.96,209.17
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,250.68,160.29
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,193.51,113.84
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,130.29,68.72
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,76.18,43.89
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,56.65,43.33
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,55.03,42.26
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,53.33,41.07
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,46.27,35.13
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,43.78,33.07
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,40.32,30.0
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,36.79,26.68
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,30.88,21.03
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,24.82,13.86
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,15.06,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,5.46,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,42.96,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,109.19,61.6
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,179.77,131.99
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,240.94,188.14
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,310.65,250.74
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,373.07,306.38
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,442.03,365.51
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,503.64,416.86
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,567.32,468.01
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,625.32,512.59
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,683.63,554.66
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,730.39,586.5
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,781.63,620.98
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,827.55,650.63
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,871.63,678.41
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,909.91,701.59
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,945.61,722.66
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,972.93,738.01
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,996.79,750.96
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,1015.81,760.8
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,1031.0,768.11
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,1043.03,774.3
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,1051.4,778.18
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,1054.05,778.57
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,1052.92,776.62
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,1046.03,771.96
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,1035.42,765.38
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,1019.69,755.15
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,1000.41,742.59
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,976.76,727.52
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,949.82,710.16
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,917.49,689.02
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,882.18,665.65
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,842.44,639.48
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,800.11,611.16
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,753.89,578.53
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,705.56,542.42
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,654.43,503.3
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,601.74,461.87
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,546.49,417.33
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,490.4,370.71
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,432.36,320.77
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,374.24,269.66
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,314.72,217.6
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,255.98,166.44
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,197.8,118.23
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,133.53,71.5
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,77.92,45.2
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,56.8,44.04
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,54.77,42.55
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,52.64,40.91
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,49.92,38.69
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,43.09,32.71
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,39.98,29.91
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,36.84,26.89
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,31.37,21.58
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,25.79,14.78
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,16.03,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,6.37,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,43.41,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,110.37,61.75
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,182.42,133.95
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,245.21,191.49
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,316.74,255.54
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,379.76,311.52
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,449.42,370.88
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,511.15,421.76
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,574.82,472.15
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,633.61,516.6
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,692.65,558.43
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,739.42,589.46
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,790.65,623.06
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,835.91,651.44
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,879.29,677.91
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,917.38,700.43
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,952.85,720.85
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,982.95,737.01
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,1009.94,750.92
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,1031.27,761.13
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,1049.05,769.02
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,1060.11,773.21
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,1067.39,775.12
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,1069.85,774.08
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,1068.4,770.72
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,1060.57,764.85
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,1048.91,756.66
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,1032.51,745.26
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,1012.46,731.61
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,986.26,715.21
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,956.86,696.63
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,922.73,674.78
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,885.86,650.91
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,846.04,625.07
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,803.64,597.2
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,757.28,565.56
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,708.8,530.44
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,657.33,492.51
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,604.38,452.31
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,548.62,408.72
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,492.03,363.05
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,433.88,314.47
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,375.66,264.66
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,316.28,214.06
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,257.71,164.24
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,192.33,111.42
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,135.58,71.54
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,80.01,45.56
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,58.24,44.31
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,56.66,43.27
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,55.01,42.13
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,47.82,36.11
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,45.39,34.11
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,41.97,31.12
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,38.51,27.9
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,32.2,21.96
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,25.72,14.56
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,16.48,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,7.28,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,38.06,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,102.19,56.17
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,171.24,124.99
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,234.39,181.86
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,306.67,245.56
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,371.17,301.5
2018,6,22,6,30,673.0,64.0,2.3,15.1,272.0,440.64,359.26
2018,6,22,6,45,712.0,68.5,2.25,15.95,323.5,501.35,407.93
2018,6,22,7,0,751.0,73.0,2.2,16.8,375.0,566.25,457.67
2018,6,22,7,15,779.5,77.0,2.1,17.95,427.0,625.35,500.08
2018,6,22,7,30,808.0,81.0,2.0,19.1,479.0,684.9,540.08
2018,6,22,7,45,829.0,83.5,1.85,20.3,529.0,737.12,571.7
2018,6,22,8,0,850.0,86.0,1.7,21.5,579.0,782.04,596.91
2018,6,22,8,15,866.5,89.0,1.7,22.6,627.0,828.6,623.98
2018,6,22,8,30,883.0,92.0,1.7,23.7,675.0,873.37,649.12
2018,6,22,8,45,895.0,94.0,1.7,24.8,718.5,910.93,668.93
2018,6,22,9,0,907.0,96.0,1.7,25.9,762.0,945.93,686.73
2018,6,22,9,15,915.5,98.5,1.75,26.95,801.0,975.4,701.48
2018,6,22,9,30,924.0,101.0,1.8,28.0,840.0,1001.72,714.13
2018,6,22,9,45,930.5,103.5,1.8,29.05,873.5,1022.77,722.75
2018,6,22,10,0,937.0,106.0,1.8,30.1,907.0,1040.29,729.19
2018,6,22,10,15,943.5,107.0,1.85,30.95,935.0,1052.59,733.74
2018,6,22,10,30,950.0,108.0,1.9,31.8,963.0,1061.18,736.16
