Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,45,954.5,108.5,1.95,32.7,984.0,1063.49,734.74
2018,6,22,11,0,959.0,109.0,2.0,33.6,1005.0,1061.98,731.19
2018,6,22,11,15,961.5,109.0,2.1,33.95,1018.5,1054.18,726.26
2018,6,22,11,30,964.0,109.0,2.2,34.3,1032.0,1042.62,719.15
2018,6,22,11,45,965.0,109.5,2.25,34.65,1038.0,1026.41,708.72
2018,6,22,12,0,966.0,110.0,2.3,35.0,1044.0,1006.62,696.21
2018,6,22,12,15,964.5,110.5,2.45,35.15,1042.0,981.11,681.74
2018,6,22,12,30,963.0,111.0,2.6,35.3,1040.0,952.37,665.12
2018,6,22,12,45,959.0,112.0,2.75,35.45,1030.5,918.88,645.28
2018,6,22,13,0,955.0,113.0,2.9,35.6,1021.0,882.56,623.4
2018,6,22,13,15,951.0,112.5,3.1,35.5,1004.0,842.27,599.54
2018,6,22,13,30,947.0,112.0,3.3,35.4,987.0,799.5,573.57
2018,6,22,13,45,941.5,111.5,3.45,35.35,963.5,753.39,543.59
2018,6,22,14,0,936.0,111.0,3.6,35.3,940.0,705.3,510.37
2018,6,22,14,15,928.5,109.5,3.75,35.05,909.5,653.41,473.89
2018,6,22,14,30,921.0,108.0,3.9,34.8,879.0,600.18,435.2
2018,6,22,14,45,912.0,106.0,4.0,34.55,842.5,544.69,393.45
2018,6,22,15,0,903.0,104.0,4.1,34.3,806.0,488.49,349.74
2018,6,22,15,15,892.0,102.0,4.1,34.3,765.5,431.05,303.3
2018,6,22,15,30,881.0,100.0,4.1,34.3,725.0,373.61,255.73
2018,6,22,15,45,866.0,97.5,4.3,33.4,679.5,314.94,207.61
2018,6,22,16,0,851.0,95.0,4.5,32.5,634.0,257.2,160.17
2018,6,22,16,15,832.0,92.0,4.5,31.85,585.0,192.53,109.44
2018,6,22,16,30,813.0,89.0,4.5,31.2,536.0,136.52,71.06
2018,6,22,16,45,788.5,85.5,4.55,30.55,485.5,82.18,46.06
2018,6,22,17,0,764.0,82.0,4.6,29.9,435.0,60.29,44.84
2018,6,22,17,15,731.5,78.0,4.55,28.9,384.0,58.81,43.97
2018,6,22,17,30,699.0,74.0,4.5,27.9,333.0,52.17,38.68
2018,6,22,17,45,653.5,68.5,4.45,26.9,282.0,49.54,36.69
2018,6,22,18,0,608.0,63.0,4.4,25.9,231.0,46.81,34.51
2018,6,22,18,15,541.5,56.5,4.25,24.75,184.0,43.07,31.34
2018,6,22,18,30,475.0,50.0,4.1,23.6,137.0,39.26,27.92
2018,6,22,18,45,374.0,41.0,4.0,22.5,97.0,33.02,22.16
2018,6,22,19,0,273.0,32.0,3.9,21.4,57.0,26.61,14.96
2018,6,22,19,15,157.5,20.0,3.85,20.8,32.5,15.89,0.0
2018,6,22,19,30,42.0,8.0,3.8,20.2,8.0,7.28,0.0
2018,6,22,19,45,21.0,4.0,3.75,19.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,4,45,71.5,7.5,1.3,15.9,10.0,0.0,0.0
2018,6,23,5,0,143.0,15.0,1.3,16.4,20.0,40.19,0.0
2018,6,23,5,15,276.5,24.5,1.5,17.45,52.0,104.79,55.15
2018,6,23,5,30,410.0,34.0,1.7,18.5,84.0,174.78,123.86
2018,6,23,5,45,494.5,41.0,1.9,19.6,128.0,237.29,178.76
2018,6,23,6,0,579.0,48.0,2.1,20.7,172.0,308.81,239.91
2018,6,23,6,15,633.5,53.0,2.2,21.45,221.0,370.75,292.72
2018,6,23,6,30,688.0,58.0,2.3,22.2,270.0,439.31,348.81
2018,6,23,6,45,726.0,61.5,2.45,23.0,321.0,500.89,397.58
2018,6,23,7,0,764.0,65.0,2.6,23.8,372.0,564.56,446.09
2018,6,23,7,15,791.0,68.0,2.7,24.55,423.0,622.0,488.15
2018,6,23,7,30,818.0,71.0,2.8,25.3,474.0,679.75,527.86
2018,6,23,7,45,838.5,74.0,2.9,26.05,524.0,726.85,558.29
2018,6,23,8,0,859.0,77.0,3.0,26.8,574.0,778.36,591.21
2018,6,23,8,15,874.0,78.5,3.05,27.55,620.5,822.36,617.97
2018,6,23,8,30,889.0,80.0,3.1,28.3,667.0,864.5,643.02
2018,6,23,8,45,900.5,82.5,3.2,29.0,710.5,902.52,665.37
2018,6,23,9,0,912.0,85.0,3.3,29.7,754.0,937.93,685.75
2018,6,23,9,15,920.5,87.0,3.35,30.4,792.5,967.14,701.54
2018,6,23,9,30,929.0,89.0,3.4,31.1,831.0,993.19,715.22
2018,6,23,9,45,935.5,91.0,3.45,31.8,864.5,1013.99,725.47
2018,6,23,10,0,942.0,93.0,3.5,32.5,898.0,1031.26,733.5
2018,6,23,10,15,948.0,94.0,3.55,33.1,926.0,1043.33,738.61
2018,6,23,10,30,954.0,95.0,3.6,33.7,954.0,1051.68,741.49
2018,6,23,10,45,958.5,95.5,3.65,34.25,975.0,1054.23,741.01
2018,6,23,11,0,963.0,96.0,3.7,34.8,996.0,1052.96,738.3
2018,6,23,11,15,966.5,96.5,3.75,35.2,1010.5,1046.85,733.17
2018,6,23,11,30,970.0,97.0,3.8,35.6,1025.0,1036.93,725.81
2018,6,23,11,45,972.0,97.0,3.8,35.95,1032.0,1021.33,714.84
2018,6,23,12,0,974.0,97.0,3.8,36.3,1039.0,1002.1,701.73
2018,6,23,12,15,974.0,97.5,3.85,36.45,1038.5,977.99,686.53
2018,6,23,12,30,974.0,98.0,3.9,36.6,1038.0,950.53,669.23
2018,6,23,12,45,972.0,99.5,3.95,36.8,1030.5,919.06,649.21
2018,6,23,13,0,970.0,101.0,4.0,37.0,1023.0,884.58,627.19
2018,6,23,13,15,968.5,99.5,4.0,37.1,1007.5,844.94,601.74
2018,6,23,13,30,967.0,98.0,4.0,37.2,992.0,802.59,574.37
2018,6,23,13,45,963.5,97.5,4.0,37.25,970.0,757.19,544.37
2018,6,23,14,0,960.0,97.0,4.0,37.3,948.0,709.56,510.72
2018,6,23,14,15,955.0,96.0,3.95,37.25,919.0,658.6,473.99
2018,6,23,14,30,950.0,95.0,3.9,37.2,890.0,605.98,435.1
2018,6,23,14,45,943.0,93.0,3.9,37.15,854.5,550.11,392.91
2018,6,23,15,0,936.0,91.0,3.9,37.1,819.0,493.28,348.69
2018,6,23,15,15,926.0,89.5,3.9,37.1,778.5,434.96,302.03
2018,6,23,15,30,916.0,88.0,3.9,37.1,738.0,376.48,254.07
2018,6,23,15,45,903.5,85.5,3.8,36.75,692.5,316.63,204.73
2018,6,23,16,0,891.0,83.0,3.7,36.4,647.0,257.41,156.1
2018,6,23,16,15,874.5,80.5,3.55,35.95,598.5,198.44,110.15
2018,6,23,16,30,858.0,78.0,3.4,35.5,550.0,141.03,71.35
2018,6,23,16,45,835.0,74.5,3.25,35.05,498.5,76.35,39.44
2018,6,23,17,0,812.0,71.0,3.1,34.6,447.0,52.45,37.49
2018,6,23,17,15,780.0,68.5,2.9,33.4,395.0,51.75,37.27
2018,6,23,17,30,748.0,66.0,2.7,32.2,343.0,51.07,37.02
2018,6,23,17,45,702.5,61.5,2.5,31.0,291.0,48.67,35.29
2018,6,23,18,0,657.0,57.0,2.3,29.8,239.0,46.22,33.42
2018,6,23,18,15,588.0,51.5,2.5,28.55,190.0,39.11,27.48
2018,6,23,18,30,519.0,46.0,2.7,27.3,141.0,35.9,24.64
2018,6,23,18,45,414.5,38.0,2.9,26.0,99.5,30.37,19.61
2018,6,23,19,0,310.0,30.0,3.1,24.7,58.0,24.73,13.32
2018,6,23,19,15,184.0,19.0,3.45,23.8,33.0,15.96,0.0
2018,6,23,19,30,58.0,8.0,3.8,22.9,8.0,7.28,0.0
2018,6,23,19,45,29.0,4.0,4.15,22.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,24,4,45,34.0,6.0,3.9,13.55,7.0,0.0,0.0
2018,6,24,5,0,68.0,12.0,3.9,13.7,14.0,23.48,0.0
2018,6,24,5,15,149.0,26.5,4.0,14.25,41.5,74.6,38.96
2018,6,24,5,30,230.0,41.0,4.1,14.8,69.0,126.39,91.58
2018,6,24,5,45,284.0,55.0,4.2,15.35,105.0,174.6,134.96
2018,6,24,6,0,338.0,69.0,4.3,15.9,141.0,228.8,182.91
2018,6,24,6,15,410.0,81.5,4.35,16.6,191.5,295.32,240.12
2018,6,24,6,30,482.0,94.0,4.4,17.3,242.0,368.97,301.91
2018,6,24,6,45,527.5,102.0,4.45,17.95,291.0,433.62,354.87
2018,6,24,7,0,573.0,110.0,4.5,18.6,340.0,497.99,406.07
2018,6,24,7,15,608.5,116.0,4.55,19.35,389.5,556.33,450.85
2018,6,24,7,30,644.0,122.0,4.6,20.1,439.0,616.07,495.36
2018,6,24,7,45,673.5,127.0,4.65,20.8,488.5,671.23,535.23
2018,6,24,8,0,703.0,132.0,4.7,21.5,538.0,726.54,573.6
2018,6,24,8,15,724.5,136.0,4.8,22.05,585.0,773.9,605.46
2018,6,24,8,30,746.0,140.0,4.9,22.6,632.0,820.14,636.08
2018,6,24,8,45,763.5,144.0,5.0,23.1,676.0,861.4,662.89
2018,6,24,9,0,781.0,148.0,5.1,23.6,720.0,895.57,684.46
2018,6,24,9,15,801.0,147.0,5.2,24.0,760.5,929.62,706.12
2018,6,24,9,30,821.0,146.0,5.3,24.4,801.0,961.24,725.98
2018,6,24,9,45,840.5,142.5,5.4,24.8,837.5,987.02,741.78
2018,6,24,10,0,860.0,139.0,5.5,25.2,874.0,998.8,748.07
2018,6,24,10,15,868.5,140.5,5.6,25.45,902.5,1012.75,756.45
2018,6,24,10,30,877.0,142.0,5.7,25.7,931.0,1023.25,762.58
2018,6,24,10,45,883.5,142.5,5.75,25.95,952.5,1027.26,764.08
2018,6,24,11,0,890.0,143.0,5.8,26.2,974.0,1027.68,763.31
2018,6,24,11,15,895.5,142.5,5.85,26.35,989.0,1022.55,759.24
2018,6,24,11,30,901.0,142.0,5.9,26.5,1004.0,1013.85,752.89
2018,6,24,11,45,905.5,140.5,5.95,26.6,1011.5,999.74,743.14
2018,6,24,12,0,910.0,139.0,6.0,26.7,1019.0,982.2,731.16
2018,6,24,12,15,910.5,139.0,6.0,26.7,1018.5,959.04,715.4
2018,6,24,12,30,911.0,139.0,6.0,26.7,1018.0,932.79,697.56
2018,6,24,12,45,910.5,138.0,6.0,26.75,1010.0,901.82,676.34
2018,6,24,13,0,910.0,137.0,6.0,26.8,1002.0,868.02,653.12
2018,6,24,13,15,906.0,136.5,6.0,26.7,986.0,829.21,626.69
2018,6,24,13,30,902.0,136.0,6.0,26.6,970.0,788.06,598.43
2018,6,24,13,45,896.5,135.0,6.0,26.5,947.0,743.27,565.68
2018,6,24,14,0,891.0,134.0,6.0,26.4,924.0,696.61,530.65
2018,6,24,14,15,882.5,133.5,6.0,26.1,894.5,646.89,492.93
2018,6,24,14,30,874.0,133.0,6.0,25.8,865.0,595.99,453.3
2018,6,24,14,45,863.5,131.0,6.0,25.55,829.0,541.96,410.14
2018,6,24,15,0,853.0,129.0,6.0,25.3,793.0,484.51,363.22
2018,6,24,15,15,840.5,126.5,6.0,25.3,752.5,427.76,315.23
2018,6,24,15,30,828.0,124.0,6.0,25.3,712.0,371.34,266.5
2018,6,24,15,45,809.5,122.0,6.0,24.35,666.5,314.26,217.72
2018,6,24,16,0,791.0,120.0,6.0,23.4,621.0,258.7,170.32
2018,6,24,16,15,765.5,117.5,5.95,22.8,572.0,203.44,125.36
2018,6,24,16,30,740.0,115.0,5.9,22.2,523.0,144.21,82.67
2018,6,24,16,45,708.5,111.0,5.9,21.6,472.0,92.84,57.36
2018,6,24,17,0,677.0,107.0,5.9,21.0,421.0,71.51,56.24
2018,6,24,17,15,639.0,101.0,5.75,20.4,369.5,69.56,54.9
2018,6,24,17,30,601.0,95.0,5.6,19.8,318.0,67.48,53.38
2018,6,24,17,45,550.0,87.5,5.5,19.15,268.5,63.98,50.57
2018,6,24,18,0,499.0,80.0,5.4,18.5,219.0,60.33,47.49
2018,6,24,18,15,435.0,69.5,5.15,17.9,173.0,52.12,40.24
2018,6,24,18,30,371.0,59.0,4.9,17.3,127.0,44.94,33.67
2018,6,24,18,45,287.0,45.5,4.65,16.7,89.0,35.14,24.6
2018,6,24,19,0,203.0,32.0,4.4,16.1,51.0,25.04,14.22
2018,6,24,19,15,118.0,19.0,4.25,15.7,28.5,15.03,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.3,6.0,5.46,0.0
2018,6,24,19,45,16.5,3.0,4.0,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,25,4,45,20.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,6,25,5,0,41.0,9.0,3.9,11.8,10.0,15.73,0.0
2018,6,25,5,15,95.5,21.0,4.0,12.3,30.5,54.44,27.01
2018,6,25,5,30,150.0,33.0,4.1,12.8,51.0,92.44,66.59
2018,6,25,5,45,205.0,46.0,4.25,13.3,82.5,135.58,105.01
2018,6,25,6,0,260.0,59.0,4.4,13.8,114.0,184.78,148.6
2018,6,25,6,15,137.5,80.0,4.4,14.35,110.0,156.68,127.51
2018,6,25,6,30,15.0,101.0,4.4,14.9,106.0,101.61,80.99
2018,6,25,6,45,59.0,129.5,4.35,15.4,152.5,162.61,132.62
2018,6,25,7,0,103.0,158.0,4.3,15.9,199.0,232.16,190.31
2018,6,25,7,15,244.5,165.0,4.25,16.35,280.0,348.68,286.68
2018,6,25,7,30,386.0,172.0,4.2,16.8,361.0,480.26,391.81
2018,6,25,7,45,563.0,143.5,4.15,17.25,451.5,605.39,489.75
2018,6,25,8,0,740.0,115.0,4.1,17.7,542.0,736.3,587.14
2018,6,25,8,15,777.0,112.5,4.1,18.25,594.0,787.05,620.6
2018,6,25,8,30,814.0,110.0,4.1,18.8,646.0,840.98,656.17
2018,6,25,8,45,831.5,111.0,4.1,19.4,690.0,880.78,680.89
2018,6,25,9,0,849.0,112.0,4.1,20.0,734.0,909.72,697.77
2018,6,25,9,15,865.5,111.5,4.1,20.5,774.5,942.16,717.26
2018,6,25,9,30,882.0,111.0,4.1,21.0,815.0,972.0,734.74
2018,6,25,9,45,897.0,108.5,4.15,21.5,850.0,995.39,748.06
2018,6,25,10,0,912.0,106.0,4.2,22.0,885.0,1015.7,759.32
2018,6,25,10,15,919.0,107.0,4.3,22.4,913.0,1028.48,766.18
2018,6,25,10,30,926.0,108.0,4.4,22.8,941.0,1037.66,770.77
2018,6,25,10,45,931.0,108.5,4.45,23.15,962.0,1040.65,771.22
2018,6,25,11,0,936.0,109.0,4.5,23.5,983.0,1039.91,769.28
2018,6,25,11,15,939.0,109.5,4.6,23.75,997.0,1033.45,764.68
2018,6,25,11,30,942.0,110.0,4.7,24.0,1011.0,1023.29,757.73
2018,6,25,11,45,943.5,110.0,4.75,24.2,1017.5,1007.56,746.87
2018,6,25,12,0,945.0,110.0,4.8,24.4,1024.0,988.33,733.76
2018,6,25,12,15,946.0,109.5,4.9,24.45,1023.5,964.78,718.6
2018,6,25,12,30,947.0,109.0,5.0,24.5,1023.0,937.97,701.17
2018,6,25,12,45,947.5,107.0,5.05,24.55,1014.5,906.2,679.94
2018,6,25,13,0,948.0,105.0,5.1,24.6,1006.0,871.43,656.54
2018,6,25,13,15,944.5,105.0,5.15,24.5,990.5,832.41,630.4
2018,6,25,13,30,941.0,105.0,5.2,24.4,975.0,790.87,602.26
2018,6,25,13,45,936.5,104.0,5.25,24.3,952.0,745.44,570.33
2018,6,25,14,0,932.0,103.0,5.3,24.2,929.0,697.94,534.83
2018,6,25,14,15,926.0,101.0,5.35,23.95,899.5,646.86,496.05
2018,6,25,14,30,920.0,99.0,5.4,23.7,870.0,594.29,455.01
2018,6,25,14,45,912.0,97.5,5.4,23.45,835.0,539.88,411.19
2018,6,25,15,0,904.0,96.0,5.4,23.2,800.0,484.65,365.38
2018,6,25,15,15,893.5,94.0,5.4,23.2,759.5,427.46,316.44
2018,6,25,15,30,883.0,92.0,5.4,23.2,719.0,370.21,266.34
2018,6,25,15,45,871.0,89.5,5.4,22.3,675.5,312.33,215.93
2018,6,25,16,0,859.0,87.0,5.4,21.4,632.0,255.05,166.07
2018,6,25,16,15,843.5,84.0,5.4,20.75,585.0,197.66,118.33
2018,6,25,16,30,828.0,81.0,5.4,20.1,538.0,134.01,71.47
2018,6,25,16,45,806.0,78.5,5.4,19.4,488.5,79.59,44.79
2018,6,25,17,0,784.0,76.0,5.4,18.7,439.0,55.88,43.2
2018,6,25,17,15,754.0,72.0,5.35,18.0,388.0,54.22,42.03
2018,6,25,17,30,724.0,68.0,5.3,17.3,337.0,52.48,40.75
2018,6,25,17,45,681.5,63.5,5.25,16.55,287.0,50.19,38.93
2018,6,25,18,0,639.0,59.0,5.2,15.8,237.0,43.73,33.32
2018,6,25,18,15,578.0,53.0,5.1,15.25,189.5,40.27,30.18
2018,6,25,18,30,517.0,47.0,5.0,14.7,142.0,36.72,26.81
2018,6,25,18,45,420.5,39.0,4.9,14.1,101.5,31.25,21.52
2018,6,25,19,0,324.0,31.0,4.8,13.5,61.0,25.67,14.94
2018,6,25,19,15,192.5,19.5,4.7,13.2,34.5,16.42,0.0
2018,6,25,19,30,61.0,8.0,4.6,12.9,8.0,7.28,0.0
2018,6,25,19,45,30.5,4.0,4.5,12.6,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,26,4,45,51.0,7.0,3.1,10.15,8.5,0.0,0.0
2018,6,26,5,0,102.0,14.0,3.2,10.4,17.0,31.43,0.0
2018,6,26,5,15,228.5,26.5,3.25,10.95,49.0,93.66,47.85
2018,6,26,5,30,355.0,39.0,3.3,11.5,81.0,162.09,118.17
2018,6,26,5,45,439.5,47.5,3.35,12.0,124.0,223.44,173.9
2018,6,26,6,0,524.0,56.0,3.4,12.5,167.0,293.71,236.44
2018,6,26,6,15,582.0,63.0,3.35,13.1,216.5,358.52,293.55
2018,6,26,6,30,640.0,70.0,3.3,13.7,266.0,428.49,353.02
2018,6,26,6,45,680.5,75.0,3.3,14.35,317.0,490.9,404.42
2018,6,26,7,0,721.0,80.0,3.3,15.0,368.0,555.78,455.84
2018,6,26,7,15,751.0,84.0,3.3,15.6,419.5,612.37,499.14
2018,6,26,7,30,781.0,88.0,3.3,16.2,471.0,671.9,542.88
2018,6,26,7,45,804.5,91.5,3.35,16.85,521.5,726.23,580.13
2018,6,26,8,0,828.0,95.0,3.4,17.5,572.0,779.94,616.08
2018,6,26,8,15,845.5,98.0,3.4,18.2,620.0,827.15,646.22
2018,6,26,8,30,863.0,101.0,3.4,18.9,668.0,872.67,674.58
2018,6,26,8,45,877.5,103.0,3.45,19.55,712.5,904.35,693.26
2018,6,26,9,0,892.0,105.0,3.5,20.2,757.0,941.3,715.47
2018,6,26,9,15,899.5,108.0,3.55,20.85,795.5,970.14,731.87
2018,6,26,9,30,907.0,111.0,3.6,21.5,834.0,995.83,746.1
2018,6,26,9,45,911.5,114.5,3.7,22.1,867.0,1015.83,756.98
2018,6,26,10,0,916.0,118.0,3.8,22.7,900.0,1032.28,765.57
2018,6,26,10,15,924.0,118.5,3.9,23.15,928.5,1045.46,772.52
2018,6,26,10,30,932.0,119.0,4.0,23.6,957.0,1055.03,777.19
2018,6,26,10,45,938.5,118.0,4.1,24.05,978.0,1057.9,777.57
2018,6,26,11,0,945.0,117.0,4.2,24.5,999.0,1057.02,775.65
2018,6,26,11,15,949.0,117.0,4.3,24.8,1013.5,1050.9,770.88
2018,6,26,11,30,953.0,117.0,4.4,25.1,1028.0,1041.03,763.77
2018,6,26,11,45,956.0,116.0,4.5,25.35,1035.0,1025.54,753.22
2018,6,26,12,0,959.0,115.0,4.6,25.6,1042.0,1006.47,740.52
2018,6,26,12,15,961.5,113.0,4.7,25.6,1041.5,982.53,725.52
2018,6,26,12,30,964.0,111.0,4.8,25.6,1041.0,955.24,708.22
2018,6,26,12,45,966.0,108.5,4.9,25.65,1033.5,923.79,687.85
2018,6,26,13,0,968.0,106.0,5.0,25.7,1026.0,889.18,665.18
2018,6,26,13,15,967.0,104.5,5.1,25.55,1011.0,850.05,639.68
2018,6,26,13,30,966.0,103.0,5.2,25.4,996.0,808.18,611.96
2018,6,26,13,45,963.5,101.0,5.3,25.25,973.5,762.23,580.48
2018,6,26,14,0,961.0,99.0,5.4,25.1,951.0,714.0,544.97
2018,6,26,14,15,956.5,96.5,5.45,24.75,921.5,662.05,505.94
2018,6,26,14,30,952.0,94.0,5.5,24.4,892.0,608.41,464.43
2018,6,26,14,45,946.0,92.0,5.55,24.0,857.0,552.98,420.27
2018,6,26,15,0,940.0,90.0,5.6,23.6,822.0,496.46,373.76
2018,6,26,15,15,930.0,88.0,5.6,23.6,781.0,437.53,323.36
2018,6,26,15,30,920.0,86.0,5.6,23.6,740.0,378.44,271.66
2018,6,26,15,45,908.0,83.5,5.6,22.35,695.0,318.49,219.75
2018,6,26,16,0,896.0,81.0,5.6,21.1,650.0,259.12,168.19
2018,6,26,16,15,881.5,78.0,5.55,20.5,601.5,199.78,118.53
2018,6,26,16,30,867.0,75.0,5.5,19.9,553.0,141.78,76.22
2018,6,26,16,45,846.5,72.0,5.45,19.3,502.5,85.09,48.26
2018,6,26,17,0,826.0,69.0,5.4,18.7,452.0,51.07,39.0
2018,6,26,17,15,798.0,65.5,5.3,18.1,400.5,49.57,37.94
2018,6,26,17,30,770.0,62.0,5.2,17.5,349.0,48.0,36.77
2018,6,26,17,45,730.5,58.0,5.1,16.9,297.5,45.89,35.08
2018,6,26,18,0,691.0,54.0,5.0,16.3,246.0,43.75,33.27
2018,6,26,18,15,631.0,48.5,4.85,15.65,197.0,40.18,30.06
2018,6,26,18,30,571.0,43.0,4.7,15.0,148.0,36.55,26.63
2018,6,26,18,45,475.5,36.0,4.55,14.35,106.0,28.69,19.29
2018,6,26,19,0,380.0,29.0,4.4,13.7,64.0,23.85,13.5
2018,6,26,19,15,231.5,18.5,4.3,13.35,36.5,15.47,0.0
2018,6,26,19,30,83.0,8.0,4.2,13.0,9.0,7.28,0.0
2018,6,26,19,45,41.5,4.0,4.15,12.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.55,10.4,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.7,10.6,14.0,23.87,0.0
2018,6,27,5,15,203.5,24.5,3.85,11.15,45.0,85.48,42.19
2018,6,27,5,30,336.0,37.0,4.0,11.7,76.0,154.28,112.16
2018,6,27,5,45,454.5,44.0,4.1,12.25,124.0,224.78,174.72
2018,6,27,6,0,573.0,51.0,4.2,12.8,172.0,307.98,247.8
2018,6,27,6,15,629.5,56.5,4.2,13.35,221.5,372.84,305.52
2018,6,27,6,30,686.0,62.0,4.2,13.9,271.0,440.74,363.96
2018,6,27,6,45,725.5,66.0,4.2,14.45,323.0,503.81,416.49
2018,6,27,7,0,765.0,70.0,4.2,15.0,375.0,569.11,468.82
2018,6,27,7,15,793.0,73.0,4.2,15.6,426.5,627.42,513.77
2018,6,27,7,30,821.0,76.0,4.2,16.2,478.0,686.12,556.6
2018,6,27,7,45,842.0,79.5,4.15,16.8,529.0,740.18,593.64
2018,6,27,8,0,863.0,83.0,4.1,17.4,580.0,787.04,624.5
2018,6,27,8,15,879.0,85.0,4.15,17.95,627.5,832.71,654.43
2018,6,27,8,30,895.0,87.0,4.2,18.5,675.0,876.56,682.58
2018,6,27,8,45,907.0,89.0,4.2,19.05,719.0,914.75,706.08
2018,6,27,9,0,919.0,91.0,4.2,19.6,763.0,950.34,727.5
2018,6,27,9,15,921.5,96.0,4.3,20.1,800.0,977.54,743.63
2018,6,27,9,30,924.0,101.0,4.4,20.6,837.0,1001.25,757.39
2018,6,27,9,45,923.5,107.5,4.45,21.1,869.0,1020.05,767.54
2018,6,27,10,0,923.0,114.0,4.5,21.6,901.0,1035.04,775.3
2018,6,27,10,15,929.5,114.5,4.6,21.9,928.5,1046.89,782.16
2018,6,27,10,30,936.0,115.0,4.7,22.2,956.0,1055.1,786.7
2018,6,27,10,45,941.0,115.5,4.8,22.5,977.5,1058.09,787.87
2018,6,27,11,0,946.0,116.0,4.9,22.8,999.0,1057.29,786.66
2018,6,27,11,15,948.5,116.5,5.0,22.85,1012.5,1050.26,782.17
2018,6,27,11,30,951.0,117.0,5.1,22.9,1026.0,1039.48,775.29
2018,6,27,11,45,952.5,117.0,5.2,23.0,1032.5,1023.59,764.87
2018,6,27,12,0,954.0,117.0,5.3,23.1,1039.0,1004.16,752.1
2018,6,27,12,15,953.0,117.0,5.4,22.95,1037.5,979.03,736.18
2018,6,27,12,30,952.0,117.0,5.5,22.8,1036.0,950.7,717.98
2018,6,27,12,45,949.5,117.5,5.6,22.65,1027.0,918.46,696.94
2018,6,27,13,0,947.0,118.0,5.7,22.5,1018.0,883.35,673.7
2018,6,27,13,15,945.0,116.5,5.75,22.25,1002.5,844.13,647.35
2018,6,27,13,30,943.0,115.0,5.8,22.0,987.0,802.31,618.87
2018,6,27,13,45,939.5,113.0,5.85,21.7,964.0,756.57,586.46
2018,6,27,14,0,936.0,111.0,5.9,21.4,941.0,708.69,550.53
2018,6,27,14,15,931.0,109.0,5.95,21.05,912.0,657.96,511.57
2018,6,27,14,30,926.0,107.0,6.0,20.7,883.0,605.63,470.22
2018,6,27,14,45,919.0,104.0,6.05,20.35,847.5,550.11,425.14
2018,6,27,15,0,912.0,101.0,6.1,20.0,812.0,493.66,377.89
2018,6,27,15,15,901.5,99.5,6.1,20.0,771.5,436.35,328.03
2018,6,27,15,30,891.0,98.0,6.1,20.0,731.0,378.94,276.99
2018,6,27,15,45,878.5,94.5,6.1,19.0,686.0,319.59,224.74
2018,6,27,16,0,866.0,91.0,6.1,18.0,641.0,260.9,173.04
2018,6,27,16,15,850.0,87.5,6.1,17.45,592.5,202.54,123.67
2018,6,27,16,30,834.0,84.0,6.1,16.9,544.0,138.08,75.33
2018,6,27,16,45,812.0,80.0,6.05,16.35,493.5,82.1,46.72
2018,6,27,17,0,790.0,76.0,6.0,15.8,443.0,55.91,43.74
2018,6,27,17,15,759.0,72.5,5.95,15.25,391.5,54.63,42.87
2018,6,27,17,30,728.0,69.0,5.9,14.7,340.0,53.3,41.91
2018,6,27,17,45,685.0,64.0,5.8,14.2,289.0,50.61,39.68
2018,6,27,18,0,642.0,59.0,5.7,13.7,238.0,43.73,33.61
2018,6,27,18,15,576.5,53.5,5.55,13.25,190.0,40.65,30.79
2018,6,27,18,30,511.0,48.0,5.4,12.8,142.0,37.55,27.77
2018,6,27,18,45,410.0,40.0,5.25,12.35,101.0,32.11,22.44
2018,6,27,19,0,309.0,32.0,5.1,11.9,60.0,26.58,15.84
2018,6,27,19,15,182.5,20.0,4.95,11.7,34.0,16.89,0.0
2018,6,27,19,30,56.0,8.0,4.8,11.5,8.0,7.28,0.0
2018,6,27,19,45,28.0,4.0,4.7,11.3,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.5,3.5,10.75,7.5,0.0,0.0
2018,6,28,5,0,67.0,13.0,3.6,11.0,15.0,23.99,0.0
2018,6,28,5,15,182.5,26.5,3.6,11.55,45.0,81.54,39.0
2018,6,28,5,30,298.0,40.0,3.6,12.1,75.0,144.86,105.1
2018,6,28,5,45,391.0,49.0,3.65,12.65,117.0,207.0,160.71
2018,6,28,6,0,484.0,58.0,3.7,13.2,159.0,278.58,223.84
2018,6,28,6,15,544.5,64.5,3.65,13.8,207.0,341.89,279.6
2018,6,28,6,30,605.0,71.0,3.6,14.4,255.0,410.62,338.14
2018,6,28,6,45,648.0,76.5,3.5,15.0,305.5,473.27,389.78
2018,6,28,7,0,691.0,82.0,3.4,15.6,356.0,538.73,441.68
2018,6,28,7,15,722.5,86.0,3.4,16.15,407.0,597.17,486.59
2018,6,28,7,30,754.0,90.0,3.4,16.7,458.0,654.21,529.03
2018,6,28,7,45,778.0,93.0,3.35,17.25,507.5,707.32,565.42
2018,6,28,8,0,802.0,96.0,3.3,17.8,557.0,759.9,600.53
2018,6,28,8,15,820.0,98.5,3.3,18.35,604.0,806.11,630.47
2018,6,28,8,30,838.0,101.0,3.3,18.9,651.0,850.73,658.77
2018,6,28,8,45,853.0,103.0,3.3,19.5,695.0,882.23,677.29
2018,6,28,9,0,868.0,105.0,3.3,20.1,739.0,919.09,699.4
2018,6,28,9,15,879.0,107.0,3.35,20.6,778.0,949.7,717.54
2018,6,28,9,30,890.0,109.0,3.4,21.1,817.0,977.4,733.63
2018,6,28,9,45,898.5,109.5,3.4,21.65,850.0,997.97,744.39
2018,6,28,10,0,907.0,110.0,3.4,22.2,883.0,1015.23,753.0
2018,6,28,10,15,912.5,112.0,3.5,22.6,910.5,1027.64,759.66
2018,6,28,10,30,918.0,114.0,3.6,23.0,938.0,1036.42,764.06
2018,6,28,10,45,922.5,114.0,3.7,23.45,958.5,1038.49,764.01
2018,6,28,11,0,927.0,114.0,3.8,23.9,979.0,1036.86,761.69
2018,6,28,11,15,929.0,114.5,3.9,24.2,992.0,1029.58,756.23
2018,6,28,11,30,931.0,115.0,4.0,24.5,1005.0,1018.63,748.49
2018,6,28,11,45,932.0,115.0,4.1,24.75,1011.0,1002.67,737.67
2018,6,28,12,0,933.0,115.0,4.2,25.0,1017.0,983.25,724.63
2018,6,28,12,15,935.5,113.0,4.3,25.2,1016.5,960.01,709.21
2018,6,28,12,30,938.0,111.0,4.4,25.4,1016.0,933.49,691.59
2018,6,28,12,45,940.5,107.5,4.5,25.55,1008.0,902.42,670.98
2018,6,28,13,0,943.0,104.0,4.6,25.7,1000.0,868.25,648.37
2018,6,28,13,15,939.5,104.0,4.65,25.65,984.5,829.5,622.69
2018,6,28,13,30,936.0,104.0,4.7,25.6,969.0,788.24,595.02
2018,6,28,13,45,931.0,103.5,4.8,25.55,946.5,743.16,564.01
2018,6,28,14,0,926.0,103.0,4.9,25.5,924.0,696.08,529.33
2018,6,28,14,15,920.0,101.5,5.0,25.2,895.0,645.73,491.81
2018,6,28,14,30,914.0,100.0,5.1,24.9,866.0,593.9,451.96
2018,6,28,14,45,905.5,99.0,5.15,24.65,831.5,539.96,409.0
2018,6,28,15,0,897.0,98.0,5.2,24.4,797.0,485.24,364.06
2018,6,28,15,15,886.5,96.0,5.2,24.4,757.0,428.4,315.77
2018,6,28,15,30,876.0,94.0,5.2,24.4,717.0,371.49,266.31
2018,6,28,15,45,862.5,92.0,5.35,23.35,673.0,313.92,216.77
2018,6,28,16,0,849.0,90.0,5.5,22.3,629.0,257.1,167.72
2018,6,28,16,15,831.0,87.5,5.55,21.55,581.5,192.95,114.77
2018,6,28,16,30,813.0,85.0,5.6,20.8,534.0,137.37,74.31
2018,6,28,16,45,789.5,81.5,5.65,20.1,484.0,82.92,46.84
2018,6,28,17,0,766.0,78.0,5.7,19.4,434.0,57.19,44.21
2018,6,28,17,15,735.0,74.5,5.65,18.6,383.5,56.0,43.47
2018,6,28,17,30,704.0,71.0,5.6,17.8,333.0,54.76,42.66
2018,6,28,17,45,660.0,66.0,5.6,17.0,283.0,47.59,36.56
2018,6,28,18,0,616.0,61.0,5.6,16.2,233.0,45.17,34.53
2018,6,28,18,15,552.0,55.0,5.5,15.55,186.0,41.78,31.49
2018,6,28,18,30,488.0,49.0,5.4,14.9,139.0,38.34,28.21
2018,6,28,18,45,388.5,40.0,5.25,14.3,98.5,32.05,22.2
2018,6,28,19,0,289.0,31.0,5.1,13.7,58.0,25.58,14.91
2018,6,28,19,15,169.0,19.5,5.0,13.35,33.0,16.38,0.0
2018,6,28,19,30,49.0,8.0,4.9,13.0,8.0,7.28,0.0
2018,6,28,19,45,24.5,4.0,4.8,12.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,29,4,45,57.0,6.5,2.35,10.6,8.0,0.0,0.0
2018,6,29,5,0,114.0,13.0,2.6,11.0,16.0,32.44,0.0
2018,6,29,5,15,250.5,23.0,2.7,11.65,47.0,94.45,43.4
2018,6,29,5,30,387.0,33.0,2.8,12.3,78.0,164.87,118.52
2018,6,29,5,45,474.0,40.0,2.9,12.9,121.0,226.59,174.78
2018,6,29,6,0,561.0,47.0,3.0,13.5,164.0,297.66,237.92
2018,6,29,6,15,617.0,52.0,2.95,14.45,212.5,359.16,291.99
2018,6,29,6,30,673.0,57.0,2.9,15.4,261.0,427.54,349.57
2018,6,29,6,45,712.0,61.5,2.85,16.35,312.0,490.1,400.25
2018,6,29,7,0,751.0,66.0,2.8,17.3,363.0,554.95,450.51
2018,6,29,7,15,780.0,68.5,2.75,18.55,414.0,612.66,492.7
2018,6,29,7,30,809.0,71.0,2.7,19.8,465.0,670.9,532.48
2018,6,29,7,45,830.0,74.0,2.7,21.05,515.0,718.2,562.23
2018,6,29,8,0,851.0,77.0,2.7,22.3,565.0,769.98,594.35
2018,6,29,8,15,867.5,79.0,2.75,23.25,612.5,815.76,622.34
2018,6,29,8,30,884.0,81.0,2.8,24.2,660.0,859.81,648.58
2018,6,29,8,45,897.0,82.0,2.85,25.1,703.5,897.57,670.21
2018,6,29,9,0,910.0,83.0,2.9,26.0,747.0,932.86,689.9
2018,6,29,9,15,917.0,86.0,3.0,26.8,785.5,962.07,706.0
2018,6,29,9,30,924.0,89.0,3.1,27.6,824.0,988.07,719.93
2018,6,29,9,45,928.5,92.5,3.2,28.4,857.0,1008.81,730.4
2018,6,29,10,0,933.0,96.0,3.3,29.2,890.0,1025.96,738.6
2018,6,29,10,15,938.5,97.0,3.4,29.8,917.5,1037.75,744.03
2018,6,29,10,30,944.0,98.0,3.5,30.4,945.0,1045.86,747.21
2018,6,29,10,45,948.0,98.5,3.55,31.0,965.5,1048.2,746.48
2018,6,29,11,0,952.0,99.0,3.6,31.6,986.0,1046.74,743.5
2018,6,29,11,15,954.0,100.0,3.75,31.85,1000.0,1040.03,739.1
2018,6,29,11,30,956.0,101.0,3.9,32.1,1014.0,1029.55,732.39
2018,6,29,11,45,956.5,101.5,4.05,32.4,1020.0,1013.45,722.01
2018,6,29,12,0,957.0,102.0,4.2,32.7,1026.0,993.8,709.39
2018,6,29,12,15,955.0,103.0,4.3,32.75,1024.5,968.91,693.83
2018,6,29,12,30,953.0,104.0,4.4,32.8,1023.0,940.82,676.17
2018,6,29,12,45,949.0,105.5,4.55,32.9,1014.0,908.41,655.68
2018,6,29,13,0,945.0,107.0,4.7,33.0,1005.0,873.18,633.16
2018,6,29,13,15,942.5,105.5,4.8,32.9,989.0,833.8,608.24
2018,6,29,13,30,940.0,104.0,4.9,32.8,973.0,791.85,581.26
2018,6,29,13,45,935.5,103.0,5.0,32.65,950.5,746.53,551.2
2018,6,29,14,0,931.0,102.0,5.1,32.5,928.0,699.15,517.47
2018,6,29,14,15,925.5,100.5,5.15,32.2,899.0,648.87,480.84
2018,6,29,14,30,920.0,99.0,5.2,31.9,870.0,597.05,441.96
2018,6,29,14,45,912.0,96.5,5.3,31.65,834.5,541.83,399.38
2018,6,29,15,0,904.0,94.0,5.4,31.4,799.0,485.78,354.77
2018,6,29,15,15,893.5,92.5,5.4,31.4,759.0,428.99,307.74
2018,6,29,15,30,883.0,91.0,5.4,31.4,719.0,372.11,259.54
2018,6,29,15,45,870.0,89.0,5.4,30.45,675.0,314.3,210.9
2018,6,29,16,0,857.0,87.0,5.4,29.5,631.0,257.17,162.76
2018,6,29,16,15,840.5,84.0,5.4,28.85,583.5,199.65,116.26
2018,6,29,16,30,824.0,81.0,5.4,28.2,536.0,136.01,70.5
2018,6,29,16,45,802.0,77.5,5.35,27.5,486.0,80.96,43.33
2018,6,29,17,0,780.0,74.0,5.3,26.8,436.0,54.33,40.42
2018,6,29,17,15,750.5,70.0,5.25,25.95,385.5,52.62,39.27
2018,6,29,17,30,721.0,66.0,5.2,25.1,335.0,50.83,38.01
2018,6,29,17,45,680.0,61.5,5.1,24.2,285.0,48.48,36.21
2018,6,29,18,0,639.0,57.0,5.0,23.3,235.0,42.14,30.88
2018,6,29,18,15,578.0,51.5,4.85,22.35,188.0,39.01,28.18
2018,6,29,18,30,517.0,46.0,4.7,21.4,141.0,35.84,25.27
2018,6,29,18,45,421.5,38.0,4.6,20.45,100.5,30.33,20.13
2018,6,29,19,0,326.0,30.0,4.5,19.5,60.0,24.7,13.78
2018,6,29,19,15,194.5,19.0,4.45,18.95,34.0,15.92,0.0
2018,6,29,19,30,63.0,8.0,4.4,18.4,8.0,7.28,0.0
2018,6,29,19,45,31.5,4.0,4.35,17.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,4,45,71.5,6.0,1.2,15.55,8.0,0.0,0.0
2018,6,30,5,0,143.0,12.0,1.2,15.9,16.0,36.64,0.0
2018,6,30,5,15,290.0,21.5,1.3,16.8,48.5,101.89,43.71
2018,6,30,5,30,437.0,31.0,1.4,17.7,81.0,177.19,123.84
2018,6,30,5,45,519.5,37.0,1.55,18.55,124.5,236.83,177.53
2018,6,30,6,0,602.0,43.0,1.7,19.4,168.0,307.66,238.79
2018,6,30,6,15,655.0,48.0,1.7,20.15,217.0,371.88,293.57
2018,6,30,6,30,708.0,53.0,1.7,20.9,266.0,440.6,349.71
2018,6,30,6,45,744.5,56.5,1.75,21.65,317.0,502.28,398.38
2018,6,30,7,0,781.0,60.0,1.8,22.4,368.0,565.94,446.51
2018,6,30,7,15,807.0,63.0,1.85,23.25,419.5,618.86,484.81
2018,6,30,7,30,833.0,66.0,1.9,24.1,471.0,676.35,523.42
2018,6,30,7,45,852.5,68.0,1.95,25.0,520.5,727.69,555.94
2018,6,30,8,0,872.0,70.0,2.0,25.9,570.0,778.08,586.99
2018,6,30,8,15,886.5,72.5,2.05,26.7,617.0,823.65,614.29
2018,6,30,8,30,901.0,75.0,2.1,27.5,664.0,867.28,639.78
2018,6,30,8,45,912.5,76.5,2.2,28.3,707.5,904.89,661.34
2018,6,30,9,0,924.0,78.0,2.3,29.1,751.0,939.89,680.98
2018,6,30,9,15,931.5,80.0,2.35,29.95,789.5,968.87,695.95
2018,6,30,9,30,939.0,82.0,2.4,30.8,828.0,994.64,708.8
2018,6,30,9,45,944.5,84.5,2.5,31.65,861.5,1015.64,719.09
2018,6,30,10,0,950.0,87.0,2.6,32.5,895.0,1033.05,727.16
2018,6,30,10,15,954.5,88.0,2.65,33.1,922.0,1044.15,731.63
2018,6,30,10,30,959.0,89.0,2.7,33.7,949.0,1051.51,733.92
2018,6,30,10,45,963.0,89.5,2.8,34.3,970.0,1054.02,733.84
2018,6,30,11,0,967.0,90.0,2.9,34.9,991.0,1052.69,731.52
2018,6,30,11,15,969.0,90.5,3.0,35.2,1004.5,1045.53,726.64
2018,6,30,11,30,971.0,91.0,3.1,35.5,1018.0,1034.57,719.54
2018,6,30,11,45,972.0,91.0,3.15,35.85,1024.5,1018.42,708.76
2018,6,30,12,0,973.0,91.0,3.2,36.2,1031.0,998.65,695.84
2018,6,30,12,15,969.0,94.0,3.3,36.35,1029.0,973.68,680.66
2018,6,30,12,30,965.0,97.0,3.4,36.5,1027.0,945.48,663.4
2018,6,30,12,45,959.5,99.0,3.45,36.65,1017.5,912.01,642.42
2018,6,30,13,0,954.0,101.0,3.5,36.8,1008.0,875.76,619.56
2018,6,30,13,15,951.0,101.0,3.55,36.85,992.5,837.07,595.22
2018,6,30,13,30,948.0,101.0,3.6,36.9,977.0,795.79,568.98
2018,6,30,13,45,944.0,99.5,3.65,36.9,954.5,750.08,539.28
2018,6,30,14,0,940.0,98.0,3.7,36.9,932.0,702.25,505.91
2018,6,30,14,15,934.0,97.0,3.75,36.8,903.0,651.71,469.96
2018,6,30,14,30,928.0,96.0,3.8,36.7,874.0,599.64,431.86
2018,6,30,14,45,920.5,94.0,3.8,36.55,839.0,544.68,390.51
2018,6,30,15,0,913.0,92.0,3.8,36.4,804.0,488.83,347.2
2018,6,30,15,15,903.0,90.5,3.8,36.4,764.0,431.74,301.46
2018,6,30,15,30,893.0,89.0,3.8,36.4,724.0,374.5,254.45
2018,6,30,15,45,879.0,86.5,3.95,35.8,679.0,315.45,206.1
2018,6,30,16,0,865.0,84.0,4.1,35.2,634.0,257.21,158.29
2018,6,30,16,15,844.0,82.5,4.25,34.45,585.0,199.64,113.21
2018,6,30,16,30,823.0,81.0,4.4,33.7,536.0,136.44,69.08
2018,6,30,16,45,795.5,79.0,4.6,32.95,485.0,82.3,43.23
2018,6,30,17,0,768.0,77.0,4.8,32.2,434.0,56.46,41.22
2018,6,30,17,15,729.5,74.5,4.95,30.85,382.0,55.95,41.2
2018,6,30,17,30,691.0,72.0,5.1,29.5,330.0,50.56,37.05
2018,6,30,17,45,637.5,68.0,5.3,28.1,278.5,48.98,36.02
2018,6,30,18,0,584.0,64.0,5.5,26.7,227.0,47.4,34.89
2018,6,30,18,15,512.5,58.0,5.5,25.35,180.0,44.12,32.16
2018,6,30,18,30,441.0,52.0,5.5,24.0,133.0,40.82,29.21
2018,6,30,18,45,341.0,41.5,5.5,22.6,93.0,33.31,22.42
2018,6,30,19,0,241.0,31.0,5.5,21.2,53.0,24.3,13.33
2018,6,30,19,15,141.5,19.0,5.4,20.5,30.0,15.05,0.0
2018,6,30,19,30,42.0,7.0,5.3,19.8,7.0,6.37,0.0
2018,6,30,19,45,21.0,3.5,5.2,19.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,17.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.45,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,13.6,12.0,20.74,0.0
2018,7,1,5,15,159.5,23.5,4.2,14.2,39.0,71.53,28.89
2018,7,1,5,30,254.0,37.0,4.3,14.8,66.0,127.81,90.96
2018,7,1,5,45,331.5,49.5,4.4,15.4,106.0,183.65,140.9
2018,7,1,6,0,409.0,62.0,4.5,16.0,146.0,250.88,199.8
2018,7,1,6,15,468.0,71.0,4.55,16.6,192.0,312.23,253.48
2018,7,1,6,30,527.0,80.0,4.6,17.2,238.0,379.03,310.29
2018,7,1,6,45,572.0,87.0,4.65,17.8,287.5,440.77,361.44
2018,7,1,7,0,617.0,94.0,4.7,18.4,337.0,505.65,413.47
2018,7,1,7,15,650.0,100.0,4.7,19.1,387.0,564.17,458.58
2018,7,1,7,30,683.0,106.0,4.7,19.8,437.0,623.9,503.17
2018,7,1,7,45,709.5,110.5,4.65,20.45,486.5,677.85,541.69
2018,7,1,8,0,736.0,115.0,4.6,21.1,536.0,731.7,578.07
2018,7,1,8,15,756.0,118.5,4.6,21.65,582.5,774.95,606.37
2018,7,1,8,30,776.0,122.0,4.6,22.2,629.0,820.54,635.9
2018,7,1,8,45,792.0,125.0,4.6,22.8,672.5,860.44,660.75
2018,7,1,9,0,808.0,128.0,4.6,23.4,716.0,898.25,683.8
2018,7,1,9,15,829.0,127.0,4.6,23.9,758.0,934.0,705.41
2018,7,1,9,30,850.0,126.0,4.6,24.4,800.0,957.38,718.38
2018,7,1,9,45,871.0,121.0,4.65,24.95,837.0,983.74,733.65
2018,7,1,10,0,892.0,116.0,4.7,25.5,874.0,1007.26,746.93
2018,7,1,10,15,896.5,118.5,4.8,25.85,901.5,1019.17,753.52
2018,7,1,10,30,901.0,121.0,4.9,26.2,929.0,1027.47,757.87
2018,7,1,10,45,903.5,123.5,4.95,26.55,949.5,1030.12,758.19
2018,7,1,11,0,906.0,126.0,5.0,26.9,970.0,1029.08,756.2
2018,7,1,11,15,906.0,128.5,5.15,27.1,983.0,1021.9,751.54
2018,7,1,11,30,906.0,131.0,5.3,27.3,996.0,1011.11,744.55
2018,7,1,11,45,903.5,134.0,5.4,27.45,1001.5,994.89,733.77
2018,7,1,12,0,901.0,137.0,5.5,27.6,1007.0,975.35,720.81
2018,7,1,12,15,895.0,141.0,5.6,27.55,1004.5,950.35,704.75
2018,7,1,12,30,889.0,145.0,5.7,27.5,1002.0,922.49,686.68
2018,7,1,12,45,879.0,150.0,5.8,27.45,991.5,889.4,664.91
2018,7,1,13,0,869.0,155.0,5.9,27.4,981.0,854.01,641.39
2018,7,1,13,15,863.5,155.5,6.0,27.15,965.0,816.31,616.55
2018,7,1,13,30,858.0,156.0,6.1,26.9,949.0,781.09,592.72
2018,7,1,13,45,850.0,156.0,6.15,26.6,926.0,736.01,560.19
2018,7,1,14,0,842.0,156.0,6.2,26.3,903.0,689.39,525.81
2018,7,1,14,15,833.5,154.0,6.2,25.95,873.5,639.47,488.15
2018,7,1,14,30,825.0,152.0,6.2,25.6,844.0,588.56,448.74
2018,7,1,14,45,814.5,149.5,6.25,25.25,809.0,535.46,406.67
2018,7,1,15,0,804.0,147.0,6.3,24.9,774.0,482.06,363.12
2018,7,1,15,15,791.0,144.0,6.3,24.9,734.0,427.19,316.78
2018,7,1,15,30,778.0,141.0,6.3,24.9,694.0,372.78,269.86
2018,7,1,15,45,761.0,137.0,6.15,24.05,650.0,311.83,218.17
2018,7,1,16,0,744.0,133.0,6.0,23.2,606.0,256.95,171.27
2018,7,1,16,15,721.0,128.5,5.95,22.6,558.0,202.37,126.57
2018,7,1,16,30,698.0,124.0,5.9,22.0,510.0,150.38,88.81
2018,7,1,16,45,668.0,119.0,5.8,21.35,460.0,100.52,62.83
2018,7,1,17,0,638.0,114.0,5.7,20.7,410.0,76.21,60.34
2018,7,1,17,15,599.0,107.5,5.6,20.05,360.0,74.13,58.92
2018,7,1,17,30,560.0,101.0,5.5,19.4,310.0,71.9,57.31
2018,7,1,17,45,508.0,92.5,5.4,18.75,260.5,67.8,53.98
2018,7,1,18,0,456.0,84.0,5.3,18.1,211.0,61.73,48.8
2018,7,1,18,15,392.0,72.0,5.15,17.5,165.5,53.78,41.76
2018,7,1,18,30,328.0,60.0,5.0,16.9,120.0,45.54,34.26
2018,7,1,18,45,247.0,45.5,4.85,16.3,83.0,35.03,24.56
2018,7,1,19,0,166.0,31.0,4.7,15.7,46.0,24.18,13.62
2018,7,1,19,15,95.5,18.0,4.7,15.35,25.5,14.21,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.0,5.0,4.55,0.0
2018,7,1,19,45,12.5,2.5,4.65,14.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,12.08,0.0
