Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,15,0,783.0,151.0,4.8,28.4,740.0,483.87,358.42
2018,7,31,15,15,769.0,147.0,4.8,28.4,699.5,427.39,312.11
2018,7,31,15,30,755.0,143.0,4.8,28.4,659.0,366.97,261.84
2018,7,31,15,45,740.5,137.5,4.9,27.25,615.0,309.91,214.45
2018,7,31,16,0,726.0,132.0,5.0,26.1,571.0,254.03,167.73
2018,7,31,16,15,710.0,123.5,5.0,25.1,523.5,197.05,121.71
2018,7,31,16,30,694.0,115.0,5.0,24.1,476.0,141.93,82.2
2018,7,31,16,45,669.5,108.0,5.05,23.15,427.0,89.68,56.17
2018,7,31,17,0,645.0,101.0,5.1,22.2,378.0,68.9,53.86
2018,7,31,17,15,609.5,93.5,5.05,21.2,328.0,65.71,51.51
2018,7,31,17,30,574.0,86.0,5.0,20.2,278.0,62.31,48.88
2018,7,31,17,45,526.5,76.5,4.95,19.15,229.5,56.98,44.45
2018,7,31,18,0,479.0,67.0,4.9,18.1,181.0,51.36,39.58
2018,7,31,18,15,407.5,56.0,4.85,17.35,136.5,44.04,32.94
2018,7,31,18,30,336.0,45.0,4.8,16.6,92.0,36.4,25.76
2018,7,31,18,45,231.0,31.5,4.75,15.85,58.0,24.67,14.07
2018,7,31,19,0,126.0,18.0,4.7,15.1,24.0,14.25,0.0
2018,7,31,19,15,63.0,9.0,4.6,14.85,12.0,8.19,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,24.48,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,69.29,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,135.06,95.63
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,205.24,160.47
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,271.21,219.27
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,344.69,282.91
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,409.86,337.97
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,479.19,394.22
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,541.86,443.15
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,606.45,491.7
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,663.77,532.33
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,721.4,571.27
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,768.71,601.68
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,818.45,633.16
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,861.17,658.9
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,901.88,682.8
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,935.09,701.95
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,965.5,719.09
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,979.55,725.44
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,1000.46,736.51
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,1016.86,745.65
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,1029.79,752.59
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,1036.04,755.09
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,1038.61,755.34
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,1033.95,752.09
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,1025.56,746.52
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,1011.98,737.64
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,994.77,726.68
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,972.17,712.72
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,946.21,696.48
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,914.33,676.15
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,879.45,653.63
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,840.48,628.2
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,798.89,600.71
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,753.79,570.23
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,706.54,535.88
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,655.26,497.7
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,602.46,457.28
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,547.35,413.94
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,491.38,368.52
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,432.8,319.2
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,374.3,268.77
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,309.58,213.83
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,250.57,163.14
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,191.61,114.57
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,134.87,73.85
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,79.97,47.61
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,59.92,46.39
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,53.17,40.84
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,51.84,39.9
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,48.82,37.39
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,45.72,34.67
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,40.31,29.69
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,34.75,24.32
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,24.67,13.79
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,15.46,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,19.07,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,55.16,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,118.2,83.11
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,181.36,142.26
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,245.11,199.18
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,316.78,261.69
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,382.92,318.15
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,459.02,380.65
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,523.63,431.92
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,590.63,483.37
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,650.62,527.74
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,711.42,570.46
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,763.75,605.33
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,815.37,638.93
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,856.23,664.29
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,900.35,691.6
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,935.34,712.79
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,967.69,732.13
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,993.59,746.69
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,1016.33,759.1
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,1021.59,760.43
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,1034.82,767.35
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,1041.42,769.89
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,1044.36,770.15
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,1040.07,766.39
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,1032.05,760.33
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,1018.88,751.13
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,1002.07,739.63
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,980.28,725.31
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,955.0,708.67
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,924.89,689.06
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,891.43,667.04
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,852.63,641.8
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,811.05,614.32
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,765.18,582.93
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,716.93,547.39
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,665.37,508.94
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,612.05,467.97
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,555.83,423.34
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,498.41,376.3
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,438.47,325.33
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,378.47,273.07
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,317.6,220.58
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,257.29,168.34
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,190.38,112.75
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,131.37,70.01
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,74.1,42.93
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,54.17,41.82
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,53.18,41.21
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,52.23,40.58
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,45.21,34.49
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,42.71,32.25
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,38.39,28.19
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,34.07,23.84
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,24.38,13.3
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,15.46,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,8.29,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,22.27,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,65.34,43.76
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,106.66,82.49
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,158.83,128.46
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,214.51,176.84
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,271.66,225.3
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,331.57,274.57
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,388.6,319.88
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,447.93,365.43
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,502.32,405.76
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,557.98,445.76
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,608.77,480.51
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,659.88,514.39
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,718.89,552.88
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,763.53,580.5
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,816.3,613.98
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,868.87,646.36
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,921.78,679.07
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,969.93,706.97
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,986.87,714.4
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,1000.61,720.15
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,1007.47,721.76
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,1010.93,721.38
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,1007.91,717.37
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,1001.43,711.35
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,988.05,701.29
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,971.34,689.3
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,945.14,671.99
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,916.29,653.02
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,882.06,629.47
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,845.94,604.55
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,806.87,579.2
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,766.28,552.29
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,721.06,521.43
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,675.14,489.42
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,626.05,455.45
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,576.92,420.43
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,525.4,382.67
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,474.74,344.42
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,421.57,302.92
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,370.04,261.79
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,317.6,220.85
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,267.4,181.42
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,216.96,142.9
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,169.32,110.16
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,123.46,86.41
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,104.52,82.73
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,95.32,75.6
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,85.61,67.84
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,74.62,58.75
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,65.21,50.72
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,50.72,37.98
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,35.8,24.62
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,22.3,10.95
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,9.1,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,5.6,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,12.44,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,45.74,28.23
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,75.1,55.89
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,113.55,89.7
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,160.85,130.7
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,212.89,174.96
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,267.1,220.04
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,320.47,263.02
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,387.8,315.71
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,438.69,354.11
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,490.52,392.28
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,540.44,427.73
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,590.67,462.54
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,634.61,491.99
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,678.2,520.62
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,767.78,582.36
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,845.77,634.13
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,926.81,686.34
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,994.5,726.05
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,1010.92,733.08
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,1023.91,738.33
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,1031.3,740.06
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,1035.04,739.58
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,1034.01,738.31
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,1029.21,734.74
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,1005.99,719.45
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,991.47,709.89
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,967.73,695.59
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,940.88,679.19
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,919.24,666.8
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,892.77,650.98
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,851.6,624.74
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,808.23,596.74
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,763.33,566.98
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,715.89,533.35
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,663.11,494.94
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,608.98,454.34
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,552.56,410.72
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,495.43,365.14
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,436.66,316.4
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,373.68,263.41
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,312.87,212.45
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,254.01,163.11
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,197.12,118.07
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,138.14,77.38
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,86.44,54.46
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,72.54,56.19
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,70.95,55.24
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,69.36,54.22
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,62.6,48.6
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,56.91,43.68
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,46.44,34.37
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,35.59,24.44
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,23.13,11.08
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,11.82,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,5.0,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,19.39,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,68.47,44.49
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,110.69,85.25
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,166.28,134.15
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,226.3,186.25
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,286.1,237.04
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,349.71,289.44
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,409.01,336.84
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,471.11,384.95
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,527.12,426.91
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,598.58,478.97
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,650.22,514.64
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,701.8,549.43
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,747.22,579.04
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,791.66,607.34
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,838.89,638.03
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,889.79,670.52
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,933.12,697.36
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,974.07,721.2
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,989.74,728.69
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,1002.09,734.27
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,1005.96,734.8
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,1006.39,733.26
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,1001.89,728.71
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,993.99,722.12
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,978.39,710.5
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,959.7,696.88
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,947.63,687.83
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,931.23,675.87
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,905.39,657.81
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,880.95,640.8
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,840.83,614.51
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,798.53,586.23
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,751.69,553.31
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,703.38,518.68
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,652.13,481.71
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,599.96,443.02
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,544.32,400.9
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,488.6,357.4
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,427.31,308.26
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,369.91,260.84
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,311.75,213.03
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,255.45,166.69
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,199.59,122.95
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,147.14,87.18
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,97.0,64.18
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,82.43,64.33
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,77.92,60.97
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,73.61,57.65
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,66.11,51.45
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,58.32,44.75
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,46.36,34.17
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,33.96,22.93
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,21.11,8.99
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,9.1,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,10.7,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,42.32,24.94
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,70.6,52.61
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,108.49,86.27
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,155.24,127.24
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,206.81,171.5
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,260.59,216.54
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,314.82,260.5
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,383.12,314.17
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,436.1,354.16
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,490.02,393.78
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,539.65,428.74
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,589.52,462.96
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,633.37,491.89
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,676.72,519.82
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,714.75,543.22
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,751.85,565.53
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,782.9,583.1
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,812.49,599.39
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,845.76,618.19
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,863.22,626.61
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,873.3,630.76
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,880.9,633.36
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,882.52,632.57
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,881.56,630.18
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,873.67,623.38
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,863.28,615.05
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,869.94,620.27
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,870.42,621.22
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,872.15,623.6
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,860.34,616.22
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,821.46,591.09
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,780.6,563.54
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,734.62,532.15
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,688.01,499.57
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,637.17,463.7
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,585.63,426.32
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,530.93,385.7
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,476.51,344.05
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,420.83,299.94
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,366.14,255.63
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,310.14,210.8
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,256.61,167.94
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,205.09,129.04
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,157.09,97.46
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,111.01,76.36
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,97.67,76.27
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,91.24,71.5
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,84.51,66.3
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,75.99,59.38
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,63.56,48.82
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,46.95,34.36
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,29.74,19.14
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,17.62,5.84
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,5.46,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,15.01,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,55.72,33.49
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,93.03,70.6
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,145.51,116.9
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,201.49,165.8
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,258.56,214.66
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,318.86,264.87
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,376.75,311.31
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,436.96,358.09
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,490.07,397.9
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,544.46,437.52
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,598.5,475.67
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,667.73,523.53
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,712.9,553.34
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,757.33,582.17
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,792.31,603.85
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,825.48,624.03
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,851.1,639.07
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,874.4,652.48
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,893.62,663.61
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,910.3,673.05
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,919.24,677.31
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,925.4,679.83
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,925.2,679.53
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,922.16,677.41
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,912.82,671.0
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,900.71,662.75
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,886.93,654.27
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,870.05,643.62
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,848.82,629.93
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,825.29,614.59
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,789.85,590.57
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,752.47,564.8
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,711.71,536.02
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,669.4,505.49
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,622.7,471.35
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,575.12,435.67
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,524.84,397.02
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,474.23,356.96
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,420.78,313.28
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,367.52,268.95
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,314.36,225.08
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,262.48,182.16
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,210.31,140.43
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,160.05,104.75
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,111.59,80.39
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,95.21,77.07
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,87.75,71.09
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,79.88,64.59
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,69.73,55.87
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,59.11,46.46
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,46.43,34.93
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,33.26,22.66
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,20.39,6.97
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,8.19,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,31.44,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,102.48,63.48
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,166.04,128.41
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,231.33,186.52
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,305.08,250.34
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,372.31,307.11
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,445.05,366.08
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,515.08,420.48
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,583.46,471.62
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,645.34,515.76
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,708.09,558.3
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,760.7,591.55
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,812.59,623.38
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,858.79,649.97
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,903.3,674.65
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,926.5,686.54
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,945.3,695.71
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,955.51,698.81
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,960.78,698.9
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,980.5,708.96
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,997.11,716.88
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,1006.34,720.32
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,1012.16,721.77
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,1011.47,720.18
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,1007.22,716.49
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,995.92,708.9
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,981.1,699.14
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,955.73,682.96
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,927.53,664.97
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,893.69,643.04
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,857.68,618.91
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,819.22,593.7
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,778.61,566.55
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,734.42,536.38
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,688.52,504.3
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,638.63,468.95
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,587.8,431.89
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,534.37,391.84
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,480.64,350.3
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,424.11,305.26
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,368.66,260.06
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,312.92,215.04
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,258.75,171.17
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,204.45,129.13
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,152.79,94.14
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,101.93,70.59
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,87.54,68.78
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,81.18,63.91
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,74.51,58.59
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,65.6,51.16
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,56.32,43.12
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,44.29,32.4
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,31.8,20.92
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,19.65,5.1
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,8.19,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,24.02,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,90.69,53.74
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,151.72,117.11
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,213.91,172.65
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,283.52,233.19
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,349.23,288.91
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,419.86,346.55
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,482.94,395.52
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,548.85,444.6
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,609.14,487.63
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,676.85,534.31
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,730.83,569.58
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,784.3,602.74
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,830.79,629.98
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,875.76,655.5
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,908.86,672.5
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,939.22,687.47
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,962.31,697.35
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,982.14,705.07
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,1000.24,712.56
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,1015.07,718.0
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,1022.86,719.29
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,1027.13,718.58
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,1024.76,714.44
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,1010.25,703.04
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,998.25,693.58
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,982.74,682.03
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,956.86,666.72
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,934.86,653.75
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,899.39,632.1
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,861.84,608.32
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,823.77,584.88
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,783.49,559.28
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,738.26,529.46
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,691.31,497.65
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,641.25,463.29
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,590.22,427.1
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,535.68,387.03
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,480.98,345.51
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,424.41,301.02
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,368.94,256.37
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,312.15,211.23
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,257.11,167.36
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,202.85,125.93
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,151.47,91.86
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,100.7,69.2
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,87.67,67.86
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,80.95,62.76
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,73.89,57.21
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,64.59,49.53
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,54.89,41.23
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,43.19,30.93
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,31.06,19.84
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,18.89,2.97
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,7.28,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,40.04,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,117.89,67.11
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,194.54,149.54
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,264.46,212.46
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,343.09,280.65
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,412.49,339.34
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,486.57,399.33
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,549.2,447.35
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,613.49,494.51
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,670.95,533.78
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,728.26,571.08
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,777.88,602.27
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,821.98,628.84
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,863.9,653.46
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,903.56,676.06
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,935.23,692.8
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,963.8,707.32
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,984.78,717.28
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,1002.19,724.97
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,1017.16,732.28
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,1028.62,737.41
2018,8,10,10,45,837.0,157.5,3.4,30.9,883.0,1033.9,738.56
2018,8,10,11,0,843.0,159.0,3.5,31.6,905.0,1035.49,737.52
2018,8,10,11,15,847.0,160.0,3.6,32.0,920.0,1030.83,733.54
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,1022.47,727.36
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,1007.47,716.92
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,988.93,704.34
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,964.63,688.82
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,937.1,671.22
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,904.33,649.91
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,868.79,626.74
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,828.8,601.38
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,786.44,573.9
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,740.73,542.28
