Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,693.12,508.61
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,641.1,471.67
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,587.92,432.7
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,532.36,390.5
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,476.33,346.57
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,418.57,299.7
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,361.51,252.32
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,298.65,200.89
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,241.37,153.72
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,184.2,109.03
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,129.49,72.41
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,76.91,50.74
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,66.74,50.88
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,62.97,48.07
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,58.98,44.95
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,53.86,40.7
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,48.53,36.06
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,38.07,26.74
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,28.87,18.02
2018,8,10,18,45,158.5,22.5,4.75,20.75,37.5,17.76,0.52
2018,8,10,19,0,52.0,8.0,4.7,19.8,9.0,7.28,0.0
2018,8,10,19,15,26.0,4.0,4.7,19.4,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,18.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,15,36.0,6.0,4.3,13.85,7.0,0.0,0.0
2018,8,11,5,30,72.0,12.0,4.4,14.3,14.0,30.84,0.0
2018,8,11,5,45,174.5,27.0,4.45,14.7,44.5,104.19,55.17
2018,8,11,6,0,277.0,42.0,4.5,15.1,75.0,176.06,134.3
2018,8,11,6,15,356.5,55.0,4.5,15.9,119.0,242.31,193.92
2018,8,11,6,30,436.0,68.0,4.5,16.7,163.0,317.47,259.35
2018,8,11,6,45,492.5,77.5,4.45,17.5,212.0,387.75,318.98
2018,8,11,7,0,549.0,87.0,4.4,18.3,261.0,460.15,378.15
2018,8,11,7,15,589.5,95.0,4.45,19.35,312.0,524.5,428.5
2018,8,11,7,30,630.0,103.0,4.5,20.4,363.0,590.97,478.56
2018,8,11,7,45,660.0,109.5,4.5,21.45,413.5,649.5,520.57
2018,8,11,8,0,690.0,116.0,4.5,22.5,464.0,708.38,560.27
2018,8,11,8,15,712.5,122.0,4.5,23.2,512.5,760.37,594.59
2018,8,11,8,30,735.0,128.0,4.5,23.9,561.0,811.39,627.44
2018,8,11,8,45,751.5,133.0,4.5,24.65,606.0,854.52,653.91
2018,8,11,9,0,768.0,138.0,4.5,25.4,651.0,895.64,678.54
2018,8,11,9,15,779.0,143.0,4.55,26.05,691.0,923.36,694.26
2018,8,11,9,30,790.0,148.0,4.6,26.7,731.0,954.05,711.99
2018,8,11,9,45,796.5,154.0,4.65,27.3,765.5,978.35,725.42
2018,8,11,10,0,803.0,160.0,4.7,27.9,800.0,999.33,736.65
2018,8,11,10,15,810.0,163.5,4.75,28.3,829.0,1014.73,744.83
2018,8,11,10,30,817.0,167.0,4.8,28.7,858.0,1026.61,750.81
2018,8,11,10,45,820.0,170.5,4.85,29.05,879.5,1030.81,752.01
2018,8,11,11,0,823.0,174.0,4.9,29.4,901.0,1031.34,750.99
2018,8,11,11,15,780.5,194.5,5.0,29.55,893.0,999.62,729.9
2018,8,11,11,30,738.0,215.0,5.1,29.7,885.0,973.71,712.8
2018,8,11,11,45,689.0,235.5,5.2,29.8,865.0,930.58,684.22
2018,8,11,12,0,640.0,256.0,5.3,29.9,845.0,885.38,653.07
2018,8,11,12,15,737.5,215.5,5.4,29.8,893.5,915.86,675.82
2018,8,11,12,30,835.0,175.0,5.5,29.7,942.0,933.67,688.65
2018,8,11,12,45,838.0,171.0,5.6,29.65,935.0,902.65,668.39
2018,8,11,13,0,841.0,167.0,5.7,29.6,928.0,868.61,646.17
2018,8,11,13,15,835.0,166.5,5.75,29.35,911.0,827.73,619.31
2018,8,11,13,30,829.0,166.0,5.8,29.1,894.0,784.72,590.12
2018,8,11,13,45,820.5,165.0,5.85,28.9,870.0,737.56,556.45
2018,8,11,14,0,812.0,164.0,5.9,28.7,846.0,688.93,520.94
2018,8,11,14,15,802.0,162.0,5.9,28.4,815.5,637.28,482.43
2018,8,11,14,30,792.0,160.0,5.9,28.1,785.0,584.8,442.27
2018,8,11,14,45,778.5,157.5,5.9,27.75,748.5,529.57,399.03
2018,8,11,15,0,765.0,155.0,5.9,27.4,712.0,471.3,352.3
2018,8,11,15,15,749.5,151.5,5.9,27.4,671.0,414.07,304.65
2018,8,11,15,30,734.0,148.0,5.9,27.4,630.0,357.68,256.68
2018,8,11,15,45,714.0,143.0,5.8,26.55,584.0,300.0,208.06
2018,8,11,16,0,694.0,138.0,5.7,25.7,538.0,244.22,161.3
2018,8,11,16,15,669.0,131.5,5.6,25.0,489.5,188.74,117.29
2018,8,11,16,30,644.0,125.0,5.5,24.3,441.0,136.28,81.74
2018,8,11,16,45,612.0,117.5,5.4,23.6,391.0,86.2,68.19
2018,8,11,17,0,580.0,110.0,5.3,22.9,341.0,77.43,61.14
2018,8,11,17,15,536.5,100.5,5.25,22.05,290.5,72.91,57.62
2018,8,11,17,30,493.0,91.0,5.2,21.2,240.0,66.36,52.21
2018,8,11,17,45,435.0,79.5,5.1,20.35,192.5,59.01,45.91
2018,8,11,18,0,377.0,68.0,5.0,19.5,145.0,51.37,39.12
2018,8,11,18,15,297.0,53.5,4.95,18.85,103.5,41.07,29.72
2018,8,11,18,30,217.0,39.0,4.9,18.2,62.0,30.41,19.42
2018,8,11,18,45,128.0,23.5,4.8,17.5,35.0,18.57,0.0
2018,8,11,19,0,39.0,8.0,4.7,16.8,8.0,7.28,0.0
2018,8,11,19,15,19.5,4.0,4.65,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,12.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.3,11.0,21.84,0.0
2018,8,12,5,45,124.5,26.5,2.95,13.65,39.0,86.44,41.85
2018,8,12,6,0,203.0,43.0,3.0,14.0,67.0,148.67,113.1
2018,8,12,6,15,273.0,59.0,2.9,14.75,108.0,210.0,168.03
2018,8,12,6,30,343.0,75.0,2.8,15.5,149.0,279.18,228.01
2018,8,12,6,45,396.5,88.5,2.75,16.25,196.5,343.32,282.35
2018,8,12,7,0,450.0,102.0,2.7,17.0,244.0,412.38,338.66
2018,8,12,7,15,493.0,112.5,2.65,17.8,293.5,475.31,387.96
2018,8,12,7,30,536.0,123.0,2.6,18.6,343.0,541.09,437.54
2018,8,12,7,45,570.0,131.5,2.55,19.4,393.0,606.2,484.53
2018,8,12,8,0,604.0,140.0,2.5,20.2,443.0,667.13,526.87
2018,8,12,8,15,631.0,146.5,2.5,21.15,491.0,720.5,562.04
2018,8,12,8,30,658.0,153.0,2.5,22.1,539.0,773.37,595.38
2018,8,12,8,45,680.0,157.5,2.55,23.0,584.0,818.67,623.06
2018,8,12,9,0,702.0,162.0,2.6,23.9,629.0,862.45,649.21
2018,8,12,9,15,720.5,164.5,2.7,24.7,670.0,898.82,670.57
2018,8,12,9,30,739.0,167.0,2.8,25.5,711.0,932.89,690.21
2018,8,12,9,45,754.5,168.5,2.9,26.35,746.5,960.32,705.16
2018,8,12,10,0,770.0,170.0,3.0,27.2,782.0,977.38,713.31
2018,8,12,10,15,783.0,170.0,3.15,27.8,812.0,994.88,722.95
2018,8,12,10,30,796.0,170.0,3.3,28.4,842.0,1009.03,730.46
2018,8,12,10,45,807.5,168.5,3.45,29.05,865.5,1016.63,733.66
2018,8,12,11,0,819.0,167.0,3.6,29.7,889.0,1020.62,734.67
2018,8,12,11,15,825.5,167.0,3.8,30.1,905.0,1017.47,732.26
2018,8,12,11,30,832.0,167.0,4.0,30.5,921.0,1010.64,727.57
2018,8,12,11,45,837.5,165.0,4.15,30.85,929.0,997.16,718.49
2018,8,12,12,0,843.0,163.0,4.3,31.2,937.0,980.1,707.16
2018,8,12,12,15,845.0,161.5,4.45,31.3,937.0,956.77,692.47
2018,8,12,12,30,847.0,160.0,4.6,31.4,937.0,930.15,675.59
2018,8,12,12,45,847.5,158.0,4.75,31.55,929.5,898.58,655.4
2018,8,12,13,0,848.0,156.0,4.9,31.7,922.0,864.07,633.27
2018,8,12,13,15,846.0,153.5,5.0,31.55,906.5,824.3,607.83
2018,8,12,13,30,844.0,151.0,5.1,31.4,891.0,782.09,580.32
2018,8,12,13,45,840.0,148.0,5.2,31.3,868.0,735.74,547.91
2018,8,12,14,0,836.0,145.0,5.3,31.2,845.0,687.49,513.31
2018,8,12,14,15,830.0,141.5,5.35,30.85,815.5,635.88,475.69
2018,8,12,14,30,824.0,138.0,5.4,30.5,786.0,582.99,435.97
2018,8,12,14,45,816.0,133.5,5.45,30.15,750.5,527.19,392.84
2018,8,12,15,0,808.0,129.0,5.5,29.8,715.0,470.8,347.85
2018,8,12,15,15,793.5,126.0,5.5,29.8,673.5,412.81,299.83
2018,8,12,15,30,779.0,123.0,5.5,29.8,632.0,355.46,251.26
2018,8,12,15,45,764.5,117.0,5.5,28.65,587.0,296.51,201.93
2018,8,12,16,0,750.0,111.0,5.5,27.5,542.0,238.75,153.65
2018,8,12,16,15,731.5,105.0,5.45,26.65,494.0,176.35,104.14
2018,8,12,16,30,713.0,99.0,5.4,25.8,446.0,121.09,66.93
2018,8,12,16,45,685.5,92.5,5.3,24.95,396.0,67.66,52.14
2018,8,12,17,0,658.0,86.0,5.2,24.1,346.0,59.71,45.72
2018,8,12,17,15,617.5,79.5,5.1,23.1,295.5,56.8,43.53
2018,8,12,17,30,577.0,73.0,5.0,22.1,245.0,53.75,41.12
2018,8,12,17,45,520.0,64.5,4.85,21.05,196.5,48.82,36.93
2018,8,12,18,0,463.0,56.0,4.7,20.0,148.0,43.68,32.35
2018,8,12,18,15,374.0,45.0,4.6,19.25,105.5,35.99,25.27
2018,8,12,18,30,285.0,34.0,4.5,18.5,63.0,27.99,17.2
2018,8,12,18,45,170.5,21.0,4.4,17.75,35.5,16.64,0.0
2018,8,12,19,0,56.0,8.0,4.3,17.0,8.0,7.28,0.0
2018,8,12,19,15,28.0,4.0,4.3,16.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,13,5,15,38.5,5.5,3.6,12.6,6.5,0.0,0.0
2018,8,13,5,30,77.0,11.0,3.7,13.0,13.0,31.37,0.0
2018,8,13,5,45,188.0,25.0,3.85,13.45,43.0,105.46,46.63
2018,8,13,6,0,299.0,39.0,4.0,13.9,73.0,182.14,138.59
2018,8,13,6,15,382.0,50.0,4.05,14.5,116.5,250.79,201.23
2018,8,13,6,30,465.0,61.0,4.1,15.1,160.0,328.22,269.21
2018,8,13,6,45,521.5,69.5,4.1,15.65,209.0,396.23,327.79
2018,8,13,7,0,578.0,78.0,4.1,16.2,258.0,468.89,388.02
2018,8,13,7,15,618.5,84.0,4.1,16.85,308.5,532.22,438.48
2018,8,13,7,30,659.0,90.0,4.1,17.5,359.0,597.62,488.69
2018,8,13,7,45,688.5,95.5,4.1,18.15,409.5,655.77,530.76
2018,8,13,8,0,718.0,101.0,4.1,18.8,460.0,714.18,571.3
2018,8,13,8,15,740.5,105.5,4.1,19.45,508.5,765.41,605.49
2018,8,13,8,30,763.0,110.0,4.1,20.1,557.0,811.54,635.27
2018,8,13,8,45,779.5,114.5,4.1,20.7,602.0,854.91,662.67
2018,8,13,9,0,796.0,119.0,4.1,21.3,647.0,896.18,688.14
2018,8,13,9,15,803.0,125.5,4.15,21.9,686.5,928.27,707.16
2018,8,13,9,30,810.0,132.0,4.2,22.5,726.0,957.3,723.98
2018,8,13,9,45,811.5,139.0,4.25,23.1,758.5,978.2,735.2
2018,8,13,10,0,813.0,146.0,4.3,23.7,791.0,995.56,744.09
2018,8,13,10,15,821.5,148.0,4.35,24.1,820.0,1010.99,752.33
2018,8,13,10,30,830.0,150.0,4.4,24.5,849.0,1022.9,758.32
2018,8,13,10,45,835.5,152.0,4.5,24.9,871.5,1028.15,760.28
2018,8,13,11,0,841.0,154.0,4.6,25.3,894.0,1029.7,760.11
2018,8,13,11,15,844.5,155.5,4.7,25.45,909.0,1024.99,756.85
2018,8,13,11,30,848.0,157.0,4.8,25.6,924.0,1016.58,751.26
2018,8,13,11,45,848.5,158.5,4.9,25.75,931.0,1001.57,741.37
2018,8,13,12,0,849.0,160.0,5.0,25.9,938.0,983.05,729.2
2018,8,13,12,15,853.5,157.5,5.1,25.85,939.0,960.86,715.15
2018,8,13,12,30,858.0,155.0,5.2,25.8,940.0,935.25,698.74
2018,8,13,12,45,862.0,150.5,5.3,25.75,933.0,895.77,672.71
2018,8,13,13,0,866.0,146.0,5.4,25.7,926.0,862.57,650.86
2018,8,13,13,15,862.0,145.5,5.5,25.4,910.5,823.52,625.3
2018,8,13,13,30,858.0,145.0,5.6,25.1,895.0,782.1,597.75
2018,8,13,13,45,853.0,142.5,5.65,24.85,871.5,739.56,567.15
2018,8,13,14,0,848.0,140.0,5.7,24.6,848.0,690.46,530.84
2018,8,13,14,15,840.5,137.5,5.75,24.1,818.0,638.19,491.7
2018,8,13,14,30,833.0,135.0,5.8,23.6,788.0,584.76,450.45
2018,8,13,14,45,823.0,132.5,5.85,23.15,752.5,529.13,406.11
2018,8,13,15,0,813.0,130.0,5.9,22.7,717.0,473.09,359.99
2018,8,13,15,15,798.5,126.5,5.9,22.7,675.0,414.31,309.8
2018,8,13,15,30,784.0,123.0,5.9,22.7,633.0,356.16,259.06
2018,8,13,15,45,767.0,118.5,5.8,21.55,587.5,297.43,208.35
2018,8,13,16,0,750.0,114.0,5.7,20.4,542.0,234.99,155.0
2018,8,13,16,15,728.0,108.5,5.6,19.7,493.5,177.38,108.13
2018,8,13,16,30,706.0,103.0,5.5,19.0,445.0,122.35,70.43
2018,8,13,16,45,675.0,97.0,5.45,18.35,394.0,69.6,55.28
2018,8,13,17,0,644.0,91.0,5.4,17.7,343.0,63.54,50.32
2018,8,13,17,15,600.5,84.0,5.3,17.15,292.0,60.39,47.8
2018,8,13,17,30,557.0,77.0,5.2,16.6,241.0,57.1,45.03
2018,8,13,17,45,495.5,67.5,5.05,16.0,192.0,51.44,40.03
2018,8,13,18,0,434.0,58.0,4.9,15.4,143.0,45.55,34.6
2018,8,13,18,15,343.5,46.0,4.85,15.05,101.0,37.02,26.58
2018,8,13,18,30,253.0,34.0,4.8,14.7,59.0,26.63,16.13
2018,8,13,18,45,148.5,20.5,4.7,14.3,33.0,16.25,0.0
2018,8,13,19,0,44.0,7.0,4.6,13.9,7.0,6.37,0.0
2018,8,13,19,15,22.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,3.8,12.85,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,3.9,13.2,8.0,15.05,0.0
2018,8,14,5,45,87.0,25.5,4.05,13.55,33.5,66.33,23.66
2018,8,14,6,0,146.0,43.0,4.2,13.9,59.0,119.47,89.68
2018,8,14,6,15,210.0,62.5,4.3,14.4,99.5,178.5,142.73
2018,8,14,6,30,274.0,82.0,4.4,14.9,140.0,244.3,200.48
2018,8,14,6,45,327.0,98.5,4.45,15.4,186.5,316.78,262.55
2018,8,14,7,0,380.0,115.0,4.5,15.9,233.0,385.35,319.91
2018,8,14,7,15,379.0,126.0,4.5,16.4,261.5,416.23,344.81
2018,8,14,7,30,378.0,137.0,4.5,16.9,290.0,445.96,367.84
2018,8,14,7,45,384.0,158.0,4.5,17.4,331.5,491.09,402.03
2018,8,14,8,0,390.0,179.0,4.5,17.9,373.0,535.29,434.48
2018,8,14,8,15,398.5,198.5,4.5,18.3,414.0,578.84,465.91
2018,8,14,8,30,407.0,218.0,4.5,18.7,455.0,621.35,495.9
2018,8,14,8,45,530.0,201.5,4.5,19.15,536.0,726.24,574.49
2018,8,14,9,0,653.0,185.0,4.5,19.6,617.0,843.22,658.08
2018,8,14,9,15,662.5,191.0,4.5,19.95,653.0,873.83,676.63
2018,8,14,9,30,672.0,197.0,4.5,20.3,689.0,901.88,693.8
2018,8,14,9,45,707.0,190.5,4.55,20.65,730.0,938.98,717.58
2018,8,14,10,0,742.0,184.0,4.6,21.0,771.0,973.67,739.46
2018,8,14,10,15,763.5,181.0,4.6,21.3,804.5,995.87,752.43
2018,8,14,10,30,785.0,178.0,4.6,21.6,838.0,1007.2,758.1
2018,8,14,10,45,768.0,191.0,4.65,21.9,850.5,1008.99,757.94
2018,8,14,11,0,751.0,204.0,4.7,22.2,863.0,999.34,750.22
2018,8,14,11,15,746.5,209.5,4.75,22.4,873.5,990.79,743.76
2018,8,14,11,30,742.0,215.0,4.8,22.6,884.0,978.87,735.11
2018,8,14,11,45,769.5,202.5,4.85,22.8,901.0,968.55,727.67
2018,8,14,12,0,797.0,190.0,4.9,23.0,918.0,963.31,723.8
2018,8,14,12,15,816.0,179.5,5.0,23.05,924.5,947.78,713.74
2018,8,14,12,30,835.0,169.0,5.1,23.1,931.0,928.26,701.01
2018,8,14,12,45,838.5,164.5,5.15,23.2,924.0,897.01,679.68
2018,8,14,13,0,842.0,160.0,5.2,23.3,917.0,862.7,656.19
2018,8,14,13,15,841.5,157.0,5.25,23.3,902.0,823.66,629.5
2018,8,14,13,30,841.0,154.0,5.3,23.3,887.0,782.08,600.55
2018,8,14,13,45,839.0,150.0,5.4,23.35,864.5,736.14,566.87
2018,8,14,14,0,837.0,146.0,5.5,23.4,842.0,688.15,530.87
2018,8,14,14,15,831.0,142.5,5.55,23.1,812.5,636.3,491.58
2018,8,14,14,30,825.0,139.0,5.6,22.8,783.0,583.17,450.16
2018,8,14,14,45,816.5,135.0,5.65,22.55,747.5,527.31,405.29
2018,8,14,15,0,808.0,131.0,5.7,22.3,712.0,470.91,358.6
2018,8,14,15,15,793.0,128.0,5.7,22.3,670.5,412.56,308.73
2018,8,14,15,30,778.0,125.0,5.7,22.3,629.0,354.92,258.38
2018,8,14,15,45,762.5,119.5,5.7,21.35,583.5,296.04,207.41
2018,8,14,16,0,747.0,114.0,5.7,20.4,538.0,233.28,153.68
2018,8,14,16,15,727.0,108.0,5.6,19.85,490.0,175.71,106.81
2018,8,14,16,30,707.0,102.0,5.5,19.3,442.0,120.48,69.14
2018,8,14,16,45,677.5,95.5,5.45,18.8,391.0,67.31,53.21
2018,8,14,17,0,648.0,89.0,5.4,18.3,340.0,62.23,49.07
2018,8,14,17,15,605.5,82.0,5.3,17.7,289.5,59.03,46.5
2018,8,14,17,30,563.0,75.0,5.2,17.1,239.0,55.67,43.68
2018,8,14,17,45,502.5,65.5,5.05,16.45,190.0,49.96,38.63
2018,8,14,18,0,442.0,56.0,4.9,15.8,141.0,43.99,33.14
2018,8,14,18,15,349.5,44.5,4.7,15.35,99.0,35.85,25.47
2018,8,14,18,30,257.0,33.0,4.5,14.9,57.0,25.89,15.21
2018,8,14,18,45,146.0,19.0,4.25,14.45,31.0,15.07,0.0
2018,8,14,19,0,35.0,5.0,4.0,14.0,5.0,4.55,0.0
2018,8,14,19,15,17.5,2.5,3.95,13.8,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.35,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.0,10.0,21.82,0.0
2018,8,15,5,45,150.5,24.0,3.3,13.65,38.5,90.97,27.43
2018,8,15,6,0,252.0,39.0,3.6,14.3,67.0,164.32,123.65
2018,8,15,6,15,308.5,51.5,3.65,14.85,103.5,218.02,174.17
2018,8,15,6,30,365.0,64.0,3.7,15.4,140.0,278.26,227.81
2018,8,15,6,45,251.0,90.5,3.75,15.95,149.5,254.03,209.73
2018,8,15,7,0,137.0,117.0,3.8,16.5,159.0,216.55,178.21
2018,8,15,7,15,256.0,126.0,3.8,17.1,222.5,321.93,266.26
2018,8,15,7,30,375.0,135.0,3.8,17.7,286.0,442.04,362.98
2018,8,15,7,45,540.0,118.5,3.75,18.3,368.5,571.1,464.39
2018,8,15,8,0,705.0,102.0,3.7,18.9,451.0,706.29,564.55
2018,8,15,8,15,730.5,105.5,3.65,19.45,499.5,758.37,598.8
2018,8,15,8,30,756.0,109.0,3.6,20.0,548.0,805.56,629.22
2018,8,15,8,45,673.0,147.5,3.6,20.6,561.5,803.1,623.87
2018,8,15,9,0,590.0,186.0,3.6,21.2,575.0,786.32,608.71
2018,8,15,9,15,605.0,194.0,3.65,21.7,614.5,822.79,632.38
2018,8,15,9,30,620.0,202.0,3.7,22.2,654.0,857.18,653.85
2018,8,15,9,45,735.5,160.5,3.75,22.65,722.5,934.37,704.65
2018,8,15,10,0,851.0,119.0,3.8,23.1,791.0,993.84,742.13
2018,8,15,10,15,860.0,120.5,3.9,23.5,820.5,1009.52,750.52
2018,8,15,10,30,869.0,122.0,4.0,23.9,850.0,1021.66,756.98
2018,8,15,10,45,813.5,157.0,4.1,24.25,852.5,1012.12,749.32
2018,8,15,11,0,758.0,192.0,4.2,24.6,855.0,994.03,736.23
2018,8,15,11,15,719.5,217.5,4.35,24.8,855.5,972.54,721.7
2018,8,15,11,30,681.0,243.0,4.5,25.0,856.0,947.41,704.74
2018,8,15,11,45,752.0,202.0,4.6,25.15,883.5,959.15,712.85
2018,8,15,12,0,823.0,161.0,4.7,25.3,911.0,959.74,713.37
2018,8,15,12,15,860.0,141.0,4.85,25.3,924.5,941.3,701.96
2018,8,15,12,30,897.0,121.0,5.0,25.3,938.0,929.19,694.95
2018,8,15,12,45,894.5,121.0,5.1,25.3,929.0,896.59,673.47
2018,8,15,13,0,892.0,121.0,5.2,25.3,920.0,861.08,649.93
2018,8,15,13,15,889.0,119.5,5.3,25.1,904.0,821.04,623.49
2018,8,15,13,30,886.0,118.0,5.4,24.9,888.0,778.49,594.96
2018,8,15,13,45,881.5,116.5,5.45,24.75,865.0,732.53,562.59
2018,8,15,14,0,877.0,115.0,5.5,24.6,842.0,684.54,526.75
2018,8,15,14,15,870.5,113.0,5.55,24.2,812.5,633.07,487.87
2018,8,15,14,30,864.0,111.0,5.6,23.8,783.0,580.2,446.71
2018,8,15,14,45,855.5,108.5,5.65,23.45,748.0,524.73,402.14
2018,8,15,15,0,847.0,106.0,5.7,23.1,713.0,468.54,355.54
2018,8,15,15,15,833.5,103.5,5.7,23.1,671.5,406.38,302.53
2018,8,15,15,30,820.0,101.0,5.7,23.1,630.0,347.4,250.81
2018,8,15,15,45,805.0,97.0,5.6,22.2,584.5,287.49,198.55
2018,8,15,16,0,790.0,93.0,5.5,21.3,539.0,228.74,147.7
2018,8,15,16,15,770.5,88.5,5.4,20.8,490.5,170.38,100.27
2018,8,15,16,30,751.0,84.0,5.3,20.3,442.0,114.22,62.59
2018,8,15,16,45,723.0,79.0,5.2,19.85,391.5,60.02,46.67
2018,8,15,17,0,695.0,74.0,5.1,19.4,341.0,51.62,39.61
2018,8,15,17,15,654.0,68.5,5.0,18.85,290.0,49.07,37.56
2018,8,15,17,30,613.0,63.0,4.9,18.3,239.0,46.41,35.33
2018,8,15,17,45,553.0,55.5,4.75,17.75,190.0,41.95,31.37
2018,8,15,18,0,493.0,48.0,4.6,17.2,141.0,37.32,27.09
2018,8,15,18,15,397.5,39.0,4.4,16.7,99.0,31.13,21.19
2018,8,15,18,30,302.0,30.0,4.2,16.2,57.0,24.77,13.83
2018,8,15,18,45,173.0,17.5,4.05,15.75,31.0,15.92,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.3,5.0,4.55,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,5,15,39.5,4.5,2.35,12.0,5.0,0.0,0.0
2018,8,16,5,30,79.0,9.0,2.7,12.6,10.0,30.19,0.0
2018,8,16,5,45,213.5,21.5,3.0,13.2,40.5,109.14,23.96
2018,8,16,6,0,348.0,34.0,3.3,13.8,71.0,197.57,148.38
2018,8,16,6,15,436.5,42.5,3.35,14.4,115.0,268.5,214.59
2018,8,16,6,30,525.0,51.0,3.4,15.0,159.0,348.78,285.24
2018,8,16,6,45,583.0,57.0,3.45,15.55,209.0,417.6,344.72
2018,8,16,7,0,641.0,63.0,3.5,16.1,259.0,491.22,405.7
2018,8,16,7,15,680.5,68.5,3.5,16.7,311.0,556.18,457.25
2018,8,16,7,30,720.0,74.0,3.5,17.3,363.0,620.3,505.64
2018,8,16,7,45,749.0,77.5,3.5,17.9,414.0,678.4,546.63
2018,8,16,8,0,778.0,81.0,3.5,18.5,465.0,736.51,586.46
2018,8,16,8,15,799.5,84.5,3.5,19.2,514.0,787.98,620.16
2018,8,16,8,30,821.0,88.0,3.5,19.9,563.0,838.15,652.17
2018,8,16,8,45,837.0,90.5,3.5,20.6,608.5,871.98,672.02
2018,8,16,9,0,853.0,93.0,3.5,21.3,654.0,911.7,695.79
2018,8,16,9,15,862.5,97.0,3.5,21.95,694.5,944.45,714.51
2018,8,16,9,30,872.0,101.0,3.5,22.6,735.0,974.13,730.99
2018,8,16,9,45,877.5,104.5,3.5,23.25,769.0,996.0,742.14
2018,8,16,10,0,883.0,108.0,3.5,23.9,803.0,1014.34,750.98
2018,8,16,10,15,890.5,109.0,3.5,24.45,832.0,1028.31,757.29
2018,8,16,10,30,898.0,110.0,3.5,25.0,861.0,1038.62,761.31
2018,8,16,10,45,903.0,111.0,3.5,25.55,883.0,1042.64,761.35
2018,8,16,11,0,908.0,112.0,3.5,26.1,905.0,1042.82,759.09
2018,8,16,11,15,911.0,112.5,3.55,26.5,919.5,1036.63,753.7
2018,8,16,11,30,914.0,113.0,3.6,26.9,934.0,1026.62,746.02
2018,8,16,11,45,915.5,113.5,3.6,27.35,941.0,1011.38,734.59
2018,8,16,12,0,917.0,114.0,3.6,27.8,948.0,992.47,720.93
2018,8,16,12,15,916.0,114.5,3.75,28.0,947.0,967.66,705.2
2018,8,16,12,30,915.0,115.0,3.9,28.2,946.0,939.48,687.21
2018,8,16,12,45,912.0,115.5,4.0,28.45,937.0,906.35,665.41
2018,8,16,13,0,909.0,116.0,4.1,28.7,928.0,870.26,641.53
2018,8,16,13,15,905.5,115.0,4.25,28.6,911.5,829.59,615.46
2018,8,16,13,30,902.0,114.0,4.4,28.5,895.0,786.38,587.29
2018,8,16,13,45,896.5,112.0,4.55,28.45,871.0,738.5,554.81
2018,8,16,14,0,891.0,110.0,4.7,28.4,847.0,688.65,518.97
2018,8,16,14,15,883.5,108.5,4.75,28.0,816.5,636.27,480.48
2018,8,16,14,30,876.0,107.0,4.8,27.6,786.0,582.55,439.74
2018,8,16,14,45,866.5,105.0,4.9,27.25,750.0,526.31,395.75
2018,8,16,15,0,857.0,103.0,5.0,26.9,714.0,469.42,349.7
2018,8,16,15,15,844.0,100.0,5.0,26.9,672.0,409.99,299.68
2018,8,16,15,30,831.0,97.0,5.0,26.9,630.0,346.45,245.43
2018,8,16,15,45,814.5,93.5,5.05,25.8,584.0,285.87,193.81
2018,8,16,16,0,798.0,90.0,5.1,24.7,538.0,226.61,143.56
2018,8,16,16,15,777.5,85.5,5.1,23.95,489.0,167.6,96.53
2018,8,16,16,30,757.0,81.0,5.1,23.2,440.0,110.91,59.38
2018,8,16,16,45,727.5,76.5,5.05,22.45,389.0,57.15,43.72
2018,8,16,17,0,698.0,72.0,5.0,21.7,338.0,55.21,42.34
2018,8,16,17,15,656.5,67.0,4.9,20.9,287.0,48.09,36.39
2018,8,16,17,30,615.0,62.0,4.8,20.1,236.0,45.78,34.5
2018,8,16,17,45,553.5,54.5,4.7,19.3,187.0,41.27,30.56
2018,8,16,18,0,492.0,47.0,4.6,18.5,138.0,36.61,26.28
2018,8,16,18,15,394.5,38.0,4.5,17.95,96.0,30.38,20.36
2018,8,16,18,30,297.0,29.0,4.4,17.4,54.0,23.99,12.65
2018,8,16,18,45,169.5,17.5,4.3,16.85,29.5,15.92,0.0
2018,8,16,19,0,42.0,6.0,4.2,16.3,5.0,0.0,0.0
2018,8,16,19,15,21.0,3.0,4.1,16.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,12.75,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.3,10.0,28.84,0.0
2018,8,17,5,45,206.0,21.0,2.7,13.85,39.0,105.58,11.19
2018,8,17,6,0,338.0,33.0,3.0,14.4,68.0,192.91,143.64
2018,8,17,6,15,429.5,42.0,2.95,15.1,112.5,265.12,210.94
2018,8,17,6,30,521.0,51.0,2.9,15.8,157.0,347.17,282.51
2018,8,17,6,45,581.5,57.0,2.9,16.5,207.0,417.25,342.38
2018,8,17,7,0,642.0,63.0,2.9,17.2,257.0,492.38,403.75
2018,8,17,7,15,683.5,67.5,2.85,17.95,309.0,554.6,452.35
2018,8,17,7,30,725.0,72.0,2.8,18.7,361.0,622.06,502.05
2018,8,17,7,45,755.5,75.0,2.7,19.5,412.5,680.9,542.02
2018,8,17,8,0,786.0,78.0,2.6,20.3,464.0,739.87,580.63
2018,8,17,8,15,808.0,81.0,2.55,21.2,513.5,791.44,612.74
2018,8,17,8,30,830.0,84.0,2.5,22.1,563.0,841.73,643.05
2018,8,17,8,45,847.5,86.0,2.45,23.0,609.0,876.73,662.09
2018,8,17,9,0,865.0,88.0,2.4,23.9,655.0,917.59,684.78
2018,8,17,9,15,879.0,89.0,2.45,24.75,696.5,951.48,703.39
2018,8,17,9,30,893.0,90.0,2.5,25.6,738.0,982.5,719.95
2018,8,17,9,45,904.0,91.0,2.5,26.5,774.0,1007.43,731.82
2018,8,17,10,0,915.0,92.0,2.5,27.4,810.0,1028.95,741.46
2018,8,17,10,15,922.5,92.5,2.55,28.2,839.5,1042.78,747.04
2018,8,17,10,30,930.0,93.0,2.6,29.0,869.0,1052.83,750.4
2018,8,17,10,45,936.5,93.5,2.65,29.8,892.0,1058.0,750.81
2018,8,17,11,0,943.0,94.0,2.7,30.6,915.0,1059.21,748.92
2018,8,17,11,15,947.0,94.0,2.75,31.25,930.5,1053.38,743.26
2018,8,17,11,30,951.0,94.0,2.8,31.9,946.0,1043.59,735.32
2018,8,17,11,45,953.5,94.0,2.85,32.6,953.5,1028.39,724.03
2018,8,17,12,0,956.0,94.0,2.9,33.3,961.0,1009.35,710.49
2018,8,17,12,15,956.5,94.0,2.95,33.75,961.0,984.68,694.24
2018,8,17,12,30,957.0,94.0,3.0,34.2,961.0,956.43,675.8
2018,8,17,12,45,955.5,94.0,3.1,34.7,952.5,922.97,654.26
2018,8,17,13,0,954.0,94.0,3.2,35.2,944.0,886.31,630.58
2018,8,17,13,15,951.5,93.5,3.3,35.2,928.5,845.33,605.2
2018,8,17,13,30,949.0,93.0,3.4,35.2,913.0,801.57,577.68
2018,8,17,13,45,945.0,92.0,3.5,35.25,889.5,753.67,546.92
2018,8,17,14,0,941.0,91.0,3.6,35.3,866.0,703.52,511.94
2018,8,17,14,15,935.0,89.5,3.7,35.0,836.0,649.66,473.9
2018,8,17,14,30,929.0,88.0,3.8,34.7,806.0,594.19,433.36
2018,8,17,14,45,921.0,86.0,3.9,34.45,769.5,535.92,389.26
2018,8,17,15,0,913.0,84.0,4.0,34.2,733.0,476.76,342.86
2018,8,17,15,15,901.5,82.0,4.0,34.2,690.5,415.63,293.04
2018,8,17,15,30,890.0,80.0,4.0,34.2,648.0,354.52,241.97
2018,8,17,15,45,875.5,78.0,4.15,33.25,602.0,292.91,190.8
2018,8,17,16,0,861.0,76.0,4.3,32.3,556.0,232.19,140.67
2018,8,17,16,15,841.5,73.0,4.3,31.45,506.0,171.16,93.68
2018,8,17,16,30,822.0,70.0,4.3,30.6,456.0,105.4,51.5
2018,8,17,16,45,794.0,66.5,4.35,29.8,404.0,50.12,36.48
2018,8,17,17,0,766.0,63.0,4.4,29.0,352.0,48.61,35.49
2018,8,17,17,15,725.5,58.5,4.35,27.7,299.0,46.18,33.7
2018,8,17,17,30,685.0,54.0,4.3,26.4,246.0,43.68,31.77
2018,8,17,17,45,623.5,48.5,4.2,25.15,195.0,40.17,28.82
2018,8,17,18,0,562.0,43.0,4.1,23.9,144.0,33.57,23.02
2018,8,17,18,15,461.0,35.0,4.05,22.8,100.0,28.01,17.84
2018,8,17,18,30,360.0,27.0,4.0,21.7,56.0,22.37,10.55
2018,8,17,18,45,207.5,16.5,3.9,20.6,30.5,15.01,0.0
2018,8,17,19,0,55.0,6.0,3.8,19.5,5.0,0.0,0.0
2018,8,17,19,15,27.5,3.0,3.8,19.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,12.45,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.0,9.0,29.08,0.0
2018,8,18,5,45,218.0,21.0,2.95,13.55,39.5,108.99,0.0
2018,8,18,6,0,358.0,34.0,3.2,14.1,70.0,201.93,149.67
2018,8,18,6,15,452.5,42.5,3.1,14.9,115.5,276.46,219.9
2018,8,18,6,30,547.0,51.0,3.0,15.7,161.0,360.86,293.5
2018,8,18,6,45,607.5,57.5,2.9,16.5,213.0,433.04,354.85
2018,8,18,7,0,668.0,64.0,2.8,17.3,265.0,510.22,417.3
2018,8,18,7,15,709.5,68.5,2.75,18.3,318.0,573.61,466.09
2018,8,18,7,30,751.0,73.0,2.7,19.3,371.0,642.37,515.73
2018,8,18,7,45,781.0,77.0,2.7,20.3,424.0,703.25,556.74
2018,8,18,8,0,811.0,81.0,2.7,21.3,477.0,764.14,596.34
2018,8,18,8,15,832.5,84.0,2.65,22.3,527.5,816.28,628.18
2018,8,18,8,30,854.0,87.0,2.6,23.3,578.0,867.0,658.1
2018,8,18,8,45,870.5,89.5,2.55,24.3,624.5,902.29,676.74
2018,8,18,9,0,887.0,92.0,2.5,25.3,671.0,943.39,698.94
2018,8,18,9,15,886.5,99.5,2.5,26.3,709.5,971.43,712.51
2018,8,18,9,30,886.0,107.0,2.5,27.3,748.0,995.72,723.59
2018,8,18,9,45,879.5,117.5,2.5,28.25,780.0,1013.55,730.63
2018,8,18,10,0,873.0,128.0,2.5,29.2,812.0,1038.54,742.25
2018,8,18,10,15,882.0,129.0,2.5,29.95,841.5,1042.28,740.99
2018,8,18,10,30,891.0,130.0,2.5,30.7,871.0,1053.73,744.9
2018,8,18,10,45,898.0,131.0,2.55,31.45,894.5,1059.39,745.74
2018,8,18,11,0,905.0,132.0,2.6,32.2,918.0,1061.22,744.38
2018,8,18,11,15,909.5,132.0,2.65,32.85,933.0,1055.63,738.91
2018,8,18,11,30,914.0,132.0,2.7,33.5,948.0,1046.2,731.27
2018,8,18,11,45,917.5,132.0,2.8,34.1,956.5,1031.98,721.43
2018,8,18,12,0,921.0,132.0,2.9,34.7,965.0,1014.01,709.36
2018,8,18,12,15,917.5,133.5,3.05,34.95,963.0,987.31,693.3
2018,8,18,12,30,914.0,135.0,3.2,35.2,961.0,957.34,675.09
2018,8,18,12,45,908.0,137.0,3.35,35.45,951.0,922.56,653.67
2018,8,18,13,0,902.0,139.0,3.5,35.7,941.0,884.99,630.24
2018,8,18,13,15,899.5,137.5,3.65,35.65,924.5,844.46,605.38
2018,8,18,13,30,897.0,136.0,3.8,35.6,908.0,801.33,578.44
2018,8,18,13,45,893.0,133.5,3.95,35.5,884.5,753.83,547.08
2018,8,18,14,0,889.0,131.0,4.1,35.4,861.0,704.25,512.76
2018,8,18,14,15,881.5,128.5,4.2,35.1,830.0,650.67,474.84
2018,8,18,14,30,874.0,126.0,4.3,34.8,799.0,595.54,434.57
2018,8,18,14,45,864.5,123.0,4.45,34.5,762.0,537.15,390.67
2018,8,18,15,0,855.0,120.0,4.6,34.2,725.0,478.23,344.76
2018,8,18,15,15,840.5,117.0,4.6,34.2,682.0,417.14,295.29
2018,8,18,15,30,826.0,114.0,4.6,34.2,639.0,356.62,245.11
2018,8,18,15,45,807.5,110.5,4.7,33.05,591.5,295.52,195.11
2018,8,18,16,0,789.0,107.0,4.8,31.9,544.0,236.04,146.67
2018,8,18,16,15,763.5,103.0,4.8,30.95,493.5,171.63,97.61
2018,8,18,16,30,738.0,99.0,4.8,30.0,443.0,115.11,62.5
2018,8,18,16,45,703.0,93.5,4.8,29.05,390.0,64.29,48.49
2018,8,18,17,0,668.0,88.0,4.8,28.1,337.0,62.38,47.25
2018,8,18,17,15,619.0,80.5,4.7,26.8,283.5,58.7,44.49
2018,8,18,17,30,570.0,73.0,4.6,25.5,230.0,54.85,41.44
2018,8,18,17,45,500.5,63.5,4.5,24.15,180.0,49.03,36.52
2018,8,18,18,0,431.0,54.0,4.4,22.8,130.0,43.0,31.15
2018,8,18,18,15,331.0,41.0,4.3,21.8,88.0,33.38,22.34
2018,8,18,18,30,231.0,28.0,4.2,20.8,46.0,23.33,10.48
2018,8,18,18,45,123.0,15.0,4.15,19.75,24.0,13.64,0.0
2018,8,18,19,0,15.0,2.0,4.1,18.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.15,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.2,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,12.7,7.0,18.97,0.0
2018,8,19,5,45,147.5,21.0,3.05,13.2,33.5,84.94,0.0
2018,8,19,6,0,250.0,35.0,3.3,13.7,60.0,160.46,117.93
2018,8,19,6,15,340.0,48.5,3.3,14.4,103.5,230.47,183.63
2018,8,19,6,30,430.0,62.0,3.3,15.1,147.0,313.18,255.85
2018,8,19,6,45,495.5,70.5,3.35,15.85,196.5,385.05,317.48
2018,8,19,7,0,561.0,79.0,3.4,16.6,246.0,462.39,381.25
2018,8,19,7,15,606.5,86.5,3.4,17.35,298.5,530.32,434.97
2018,8,19,7,30,652.0,94.0,3.4,18.1,351.0,600.82,488.56
2018,8,19,7,45,687.0,99.5,3.4,18.85,403.5,663.11,533.21
2018,8,19,8,0,722.0,105.0,3.4,19.6,456.0,726.06,576.3
2018,8,19,8,15,748.0,109.5,3.45,20.5,506.5,780.51,611.84
2018,8,19,8,30,774.0,114.0,3.5,21.4,557.0,829.34,642.55
2018,8,19,8,45,794.0,117.0,3.5,22.25,603.5,874.6,669.97
2018,8,19,9,0,814.0,120.0,3.5,23.1,650.0,917.84,695.47
2018,8,19,9,15,830.0,123.0,3.55,23.85,693.0,954.94,716.95
2018,8,19,9,30,846.0,126.0,3.6,24.6,736.0,989.26,736.34
2018,8,19,9,45,858.5,127.5,3.7,25.35,772.5,1015.39,750.49
2018,8,19,10,0,871.0,129.0,3.8,26.1,809.0,1038.17,762.45
2018,8,19,10,15,881.5,130.0,3.85,26.7,840.0,1043.28,763.0
2018,8,19,10,30,892.0,131.0,3.9,27.3,871.0,1056.19,768.89
2018,8,19,10,45,901.0,130.5,3.95,27.9,895.0,1062.25,770.37
2018,8,19,11,0,910.0,130.0,4.0,28.5,919.0,1064.47,769.56
2018,8,19,11,15,915.5,130.0,4.0,28.95,935.0,1059.8,764.58
2018,8,19,11,30,921.0,130.0,4.0,29.4,951.0,1051.24,757.31
2018,8,19,11,45,926.0,129.0,4.05,29.85,959.5,1037.31,747.08
2018,8,19,12,0,931.0,128.0,4.1,30.3,968.0,1019.56,734.54
2018,8,19,12,15,930.5,128.0,4.1,30.55,967.0,993.92,717.28
2018,8,19,12,30,930.0,128.0,4.1,30.8,966.0,964.84,697.88
2018,8,19,12,45,927.5,128.0,4.15,31.05,957.0,930.73,675.46
2018,8,19,13,0,925.0,128.0,4.2,31.3,948.0,893.57,650.97
2018,8,19,13,15,923.5,126.5,4.2,31.35,932.0,852.96,624.35
2018,8,19,13,30,922.0,125.0,4.2,31.4,916.0,809.58,595.7
2018,8,19,13,45,919.0,121.5,4.25,31.45,892.0,760.78,562.42
2018,8,19,14,0,916.0,118.0,4.3,31.5,868.0,709.75,525.77
2018,8,19,14,15,909.5,116.0,4.35,31.3,837.0,655.88,486.56
2018,8,19,14,30,903.0,114.0,4.4,31.1,806.0,600.52,445.02
2018,8,19,14,45,894.5,110.5,4.4,30.9,768.5,541.64,399.5
2018,8,19,15,0,886.0,107.0,4.4,30.7,731.0,481.99,351.9
2018,8,19,15,15,872.0,104.5,4.4,30.7,687.5,417.15,298.8
2018,8,19,15,30,858.0,102.0,4.4,30.7,644.0,355.39,246.73
2018,8,19,15,45,842.5,99.0,4.5,29.7,597.5,293.56,194.94
2018,8,19,16,0,827.0,96.0,4.6,28.7,551.0,232.91,144.55
2018,8,19,16,15,807.0,91.0,4.6,27.8,500.5,171.53,97.06
2018,8,19,16,30,787.0,86.0,4.6,26.9,450.0,112.44,60.15
2018,8,19,16,45,757.0,81.0,4.6,26.0,397.0,61.4,46.69
2018,8,19,17,0,727.0,76.0,4.6,25.1,344.0,53.88,40.62
2018,8,19,17,15,681.5,70.0,4.55,23.85,290.5,50.97,38.41
2018,8,19,17,30,636.0,64.0,4.5,22.6,237.0,47.94,35.99
2018,8,19,17,45,568.0,56.0,4.4,21.35,185.5,43.06,31.77
2018,8,19,18,0,500.0,48.0,4.3,20.1,134.0,38.02,27.19
2018,8,19,18,15,382.0,38.0,4.25,19.1,90.5,30.9,20.43
2018,8,19,18,30,264.0,28.0,4.2,18.1,47.0,23.6,9.68
2018,8,19,18,45,141.5,15.5,4.15,17.1,24.5,14.1,0.0
2018,8,19,19,0,19.0,3.0,4.1,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,15.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,12.4,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,12.7,5.0,13.53,0.0
2018,8,20,5,45,134.0,19.5,3.15,13.05,31.0,78.14,0.0
2018,8,20,6,0,236.0,34.0,3.3,13.4,57.0,154.16,112.31
2018,8,20,6,15,321.0,47.5,3.3,13.9,99.0,221.08,176.22
2018,8,20,6,30,406.0,61.0,3.3,14.4,141.0,300.25,245.91
2018,8,20,6,45,465.5,72.5,3.3,14.85,190.0,370.55,306.75
2018,8,20,7,0,525.0,84.0,3.3,15.3,239.0,446.03,369.62
2018,8,20,7,15,569.5,92.5,3.3,15.95,290.5,512.87,423.01
2018,8,20,7,30,614.0,101.0,3.3,16.6,342.0,582.24,476.33
2018,8,20,7,45,646.5,108.0,3.25,17.25,393.0,642.87,520.77
2018,8,20,8,0,679.0,115.0,3.2,17.9,444.0,704.05,563.07
2018,8,20,8,15,704.5,121.0,3.2,18.6,493.5,758.33,599.19
2018,8,20,8,30,730.0,127.0,3.2,19.3,543.0,811.83,633.87
2018,8,20,8,45,750.0,130.5,3.2,20.05,588.5,856.25,661.23
2018,8,20,9,0,770.0,134.0,3.2,20.8,634.0,898.82,686.83
2018,8,20,9,15,777.0,141.5,3.25,21.4,673.5,925.31,701.75
2018,8,20,9,30,784.0,149.0,3.3,22.0,713.0,954.65,718.66
2018,8,20,9,45,785.5,158.0,3.35,22.65,746.5,976.9,730.53
