Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,8,0,750.0,79.0,1.5,15.3,382.0,725.32,576.67
2018,9,19,8,15,778.0,83.0,1.4,16.2,432.0,781.07,611.25
2018,9,19,8,30,806.0,87.0,1.3,17.1,482.0,835.77,643.63
2018,9,19,8,45,826.5,90.0,1.2,17.95,528.0,881.0,668.38
2018,9,19,9,0,847.0,93.0,1.1,18.8,574.0,923.98,690.8
2018,9,19,9,15,861.5,95.5,1.25,19.8,614.5,958.07,710.6
2018,9,19,9,30,876.0,98.0,1.4,20.8,655.0,978.9,721.71
2018,9,19,9,45,887.0,100.0,1.5,21.85,690.0,1002.33,733.67
2018,9,19,10,0,898.0,102.0,1.6,22.9,725.0,1022.23,743.28
2018,9,19,10,15,905.5,103.0,1.8,23.85,752.5,1033.77,749.36
2018,9,19,10,30,913.0,104.0,2.0,24.8,780.0,1041.45,753.01
2018,9,19,10,45,918.5,105.5,2.2,25.8,801.0,1043.75,753.08
2018,9,19,11,0,924.0,107.0,2.4,26.8,822.0,1042.04,750.62
2018,9,19,11,15,927.5,107.0,2.5,27.3,834.5,1032.68,743.75
2018,9,19,11,30,931.0,107.0,2.6,27.8,847.0,1019.36,734.52
2018,9,19,11,45,932.5,107.5,2.7,28.25,852.0,1000.75,722.16
2018,9,19,12,0,934.0,108.0,2.8,28.7,857.0,978.34,707.42
2018,9,19,12,15,933.5,107.5,2.85,29.0,853.0,949.39,688.49
2018,9,19,12,30,933.0,107.0,2.9,29.3,849.0,916.97,667.31
2018,9,19,12,45,930.5,106.5,2.95,29.55,837.5,879.56,642.93
2018,9,19,13,0,928.0,106.0,3.0,29.8,826.0,839.12,616.4
2018,9,19,13,15,923.0,105.0,3.0,29.9,806.0,793.46,586.24
2018,9,19,13,30,918.0,104.0,3.0,30.0,786.0,745.36,553.62
2018,9,19,13,45,910.5,102.5,3.05,30.1,758.5,692.94,515.98
2018,9,19,14,0,903.0,101.0,3.1,30.2,731.0,638.78,476.05
2018,9,19,14,15,893.0,98.5,3.15,30.15,696.5,580.84,432.47
2018,9,19,14,30,883.0,96.0,3.2,30.1,662.0,521.95,386.71
2018,9,19,14,45,869.0,93.5,3.25,30.05,622.0,459.09,336.5
2018,9,19,15,0,855.0,91.0,3.3,30.0,582.0,397.1,285.32
2018,9,19,15,15,835.5,88.0,3.3,30.0,536.0,333.39,231.57
2018,9,19,15,30,816.0,85.0,3.3,30.0,490.0,271.04,178.43
2018,9,19,15,45,789.5,81.0,3.3,29.55,440.5,208.24,126.67
2018,9,19,16,0,763.0,77.0,3.3,29.1,391.0,148.29,81.44
2018,9,19,16,15,726.0,72.0,2.95,28.2,339.0,90.11,48.11
2018,9,19,16,30,689.0,67.0,2.6,27.3,287.0,48.76,35.94
2018,9,19,16,45,633.0,61.0,2.3,26.45,235.0,45.53,33.34
2018,9,19,17,0,577.0,55.0,2.0,25.6,183.0,42.25,30.51
2018,9,19,17,15,486.0,47.0,2.05,24.35,135.0,37.09,25.9
2018,9,19,17,30,395.0,39.0,2.1,23.1,87.0,31.89,20.87
2018,9,19,17,45,251.5,26.5,2.2,21.85,51.5,22.18,8.11
2018,9,19,18,0,108.0,14.0,2.3,20.6,16.0,12.73,0.0
2018,9,19,18,15,54.0,7.0,2.6,20.0,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.2,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.5,12.0,44.88,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.4,45.5,157.63,55.27
2018,9,20,6,30,388.0,36.0,2.6,14.3,79.0,274.67,215.11
2018,9,20,6,45,483.0,45.0,2.8,15.2,127.5,361.73,294.63
2018,9,20,7,0,578.0,54.0,3.0,16.1,176.0,457.57,376.32
2018,9,20,7,15,637.0,60.0,3.0,16.9,228.5,533.32,438.45
2018,9,20,7,30,696.0,66.0,3.0,17.7,281.0,612.72,499.37
2018,9,20,7,45,735.0,70.5,2.95,18.55,333.5,673.57,542.51
2018,9,20,8,0,774.0,75.0,2.9,19.4,386.0,739.84,587.87
2018,9,20,8,15,802.0,79.0,2.8,20.2,436.5,796.34,624.2
2018,9,20,8,30,830.0,83.0,2.7,21.0,487.0,851.72,658.48
2018,9,20,8,45,850.0,86.0,2.6,21.8,533.5,897.09,684.7
2018,9,20,9,0,870.0,89.0,2.5,22.6,580.0,940.11,708.63
2018,9,20,9,15,886.0,90.5,2.45,23.35,621.5,965.03,720.53
2018,9,20,9,30,902.0,92.0,2.4,24.1,663.0,996.4,736.68
2018,9,20,9,45,914.5,93.0,2.3,24.85,698.5,1020.44,747.22
2018,9,20,10,0,927.0,94.0,2.2,25.6,734.0,1040.9,755.35
2018,9,20,10,15,934.5,95.5,2.1,26.3,762.5,1053.17,758.39
2018,9,20,10,30,942.0,97.0,2.0,27.0,791.0,1061.45,759.02
2018,9,20,10,45,947.5,97.5,1.95,27.7,811.5,1062.52,755.95
2018,9,20,11,0,953.0,98.0,1.9,28.4,832.0,1059.48,750.58
2018,9,20,11,15,956.0,98.5,1.85,29.05,844.5,1049.86,741.51
2018,9,20,11,30,959.0,99.0,1.8,29.7,857.0,1036.17,730.19
2018,9,20,11,45,960.5,99.5,1.75,30.35,862.0,1017.03,715.74
2018,9,20,12,0,962.0,100.0,1.7,31.0,867.0,993.97,699.1
2018,9,20,12,15,962.0,99.5,1.7,31.3,863.5,964.69,680.4
2018,9,20,12,30,962.0,99.0,1.7,31.6,860.0,931.81,659.53
2018,9,20,12,45,960.0,98.0,1.75,31.9,848.0,893.31,635.64
2018,9,20,13,0,958.0,97.0,1.8,32.2,836.0,851.64,609.55
2018,9,20,13,15,954.0,95.5,1.8,32.35,816.0,805.01,579.91
2018,9,20,13,30,950.0,94.0,1.8,32.5,796.0,755.77,548.02
2018,9,20,13,45,943.0,93.0,1.85,32.6,768.5,702.69,511.38
2018,9,20,14,0,936.0,92.0,1.9,32.7,741.0,647.72,472.27
2018,9,20,14,15,926.5,90.0,1.95,32.65,706.5,588.82,429.37
2018,9,20,14,30,917.0,88.0,2.0,32.6,672.0,528.85,384.07
2018,9,20,14,45,903.5,86.0,2.05,32.5,631.0,466.35,335.32
2018,9,20,15,0,890.0,84.0,2.1,32.4,590.0,403.76,284.75
2018,9,20,15,15,871.5,81.5,2.1,32.4,544.0,336.29,229.08
2018,9,20,15,30,853.0,79.0,2.1,32.4,498.0,272.47,175.54
2018,9,20,15,45,827.5,75.0,2.15,31.9,447.5,207.61,122.96
2018,9,20,16,0,802.0,71.0,2.2,31.4,397.0,145.43,76.92
2018,9,20,16,15,765.0,66.5,1.95,30.3,344.0,85.27,43.67
2018,9,20,16,30,728.0,62.0,1.7,29.2,291.0,49.59,36.34
2018,9,20,16,45,672.0,56.5,1.45,28.05,238.0,46.26,33.71
2018,9,20,17,0,616.0,51.0,1.2,26.9,185.0,39.26,27.77
2018,9,20,17,15,524.0,43.5,1.25,25.65,135.5,34.35,23.39
2018,9,20,17,30,432.0,36.0,1.3,24.4,86.0,29.42,18.56
2018,9,20,17,45,277.5,24.5,1.35,23.1,50.5,20.52,5.08
2018,9,20,18,0,123.0,13.0,1.4,21.8,15.0,11.82,0.0
2018,9,20,18,15,61.5,6.5,1.5,21.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,5,45,46.0,5.0,1.25,12.9,5.5,0.0,0.0
2018,9,21,6,0,92.0,10.0,1.2,13.1,11.0,46.88,0.0
2018,9,21,6,15,247.5,22.0,1.4,14.15,44.5,160.63,40.18
2018,9,21,6,30,403.0,34.0,1.6,15.2,78.0,280.79,217.23
2018,9,21,6,45,490.5,42.0,1.8,16.3,124.5,362.78,292.48
2018,9,21,7,0,578.0,50.0,2.0,17.4,171.0,452.82,368.44
2018,9,21,7,15,642.0,56.0,1.95,18.2,224.5,531.68,431.82
2018,9,21,7,30,706.0,62.0,1.9,19.0,278.0,610.47,490.54
2018,9,21,7,45,730.5,68.5,1.9,19.8,327.0,667.73,530.28
2018,9,21,8,0,755.0,75.0,1.9,20.6,376.0,724.46,568.09
2018,9,21,8,15,794.0,76.5,1.9,21.5,428.5,786.36,607.87
2018,9,21,8,30,833.0,78.0,1.9,22.4,481.0,847.85,645.91
2018,9,21,8,45,852.0,81.0,1.9,23.3,527.0,892.3,671.25
2018,9,21,9,0,871.0,84.0,1.9,24.2,573.0,925.0,688.36
2018,9,21,9,15,884.5,86.5,1.9,25.15,613.5,958.21,705.48
2018,9,21,9,30,898.0,89.0,1.9,26.1,654.0,988.29,720.28
2018,9,21,9,45,907.5,91.0,1.95,27.05,688.5,1010.47,730.54
2018,9,21,10,0,917.0,93.0,2.0,28.0,723.0,1029.0,738.54
2018,9,21,10,15,924.0,94.5,2.05,28.7,750.5,1040.63,743.03
2018,9,21,10,30,931.0,96.0,2.1,29.4,778.0,1048.32,745.24
2018,9,21,10,45,935.5,97.5,2.15,30.15,798.5,1049.49,743.4
2018,9,21,11,0,940.0,99.0,2.2,30.9,819.0,1046.58,739.26
2018,9,21,11,15,941.5,99.5,2.3,31.25,830.5,1035.54,732.01
2018,9,21,11,30,943.0,100.0,2.4,31.6,842.0,1020.53,722.44
2018,9,21,11,45,943.0,101.0,2.55,31.9,846.0,1000.74,710.56
2018,9,21,12,0,943.0,102.0,2.7,32.2,850.0,977.15,696.24
2018,9,21,12,15,940.5,102.5,2.8,32.3,845.5,947.13,677.89
2018,9,21,12,30,938.0,103.0,2.9,32.4,841.0,913.71,657.26
2018,9,21,12,45,933.0,103.0,3.05,32.5,828.0,874.48,632.99
2018,9,21,13,0,928.0,103.0,3.2,32.6,815.0,832.39,606.51
2018,9,21,13,15,922.5,102.5,3.3,32.5,795.0,786.76,577.51
2018,9,21,13,30,917.0,102.0,3.4,32.4,775.0,738.73,545.74
2018,9,21,13,45,908.5,100.5,3.5,32.35,747.0,685.63,508.09
2018,9,21,14,0,900.0,99.0,3.6,32.3,719.0,630.9,468.14
2018,9,21,14,15,889.0,97.0,3.65,32.0,684.5,572.99,424.92
2018,9,21,14,30,878.0,95.0,3.7,31.7,650.0,514.25,379.55
2018,9,21,14,45,863.0,92.5,3.8,31.4,609.0,451.24,329.56
2018,9,21,15,0,848.0,90.0,3.9,31.1,568.0,389.25,278.62
2018,9,21,15,15,828.0,87.0,3.9,31.1,522.5,325.85,225.07
2018,9,21,15,30,808.0,84.0,3.9,31.1,477.0,263.9,172.33
2018,9,21,15,45,780.5,80.0,3.9,30.0,427.5,201.53,121.59
2018,9,21,16,0,753.0,76.0,3.9,28.9,378.0,142.17,77.61
2018,9,21,16,15,715.5,71.0,3.85,27.95,326.5,84.8,45.98
2018,9,21,16,30,678.0,66.0,3.8,27.0,275.0,48.31,35.62
2018,9,21,16,45,620.5,59.5,3.7,26.1,223.5,44.66,32.62
2018,9,21,17,0,563.0,53.0,3.6,25.2,172.0,40.93,29.36
2018,9,21,17,15,469.5,44.0,3.5,23.95,124.5,34.84,23.91
2018,9,21,17,30,376.0,35.0,3.4,22.7,77.0,28.61,17.85
2018,9,21,17,45,229.5,22.5,3.25,21.45,44.0,18.76,1.59
2018,9,21,18,0,83.0,10.0,3.1,20.2,11.0,9.1,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.5,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,10.55,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,10.7,10.0,37.8,0.0
2018,9,22,6,15,216.0,22.0,2.35,11.35,41.5,144.84,18.26
2018,9,22,6,30,360.0,35.0,2.5,12.0,73.0,259.35,202.64
2018,9,22,6,45,459.0,43.5,2.65,12.65,120.0,346.63,284.45
2018,9,22,7,0,558.0,52.0,2.8,13.3,167.0,443.01,367.88
2018,9,22,7,15,619.5,58.0,2.7,14.15,218.5,519.3,430.98
2018,9,22,7,30,681.0,64.0,2.6,15.0,270.0,599.53,492.88
2018,9,22,7,45,722.5,68.5,2.55,15.9,322.5,661.57,537.28
2018,9,22,8,0,764.0,73.0,2.5,16.8,375.0,729.19,583.91
2018,9,22,8,15,792.0,76.5,2.5,17.65,424.5,784.53,620.15
2018,9,22,8,30,820.0,80.0,2.5,18.5,474.0,838.77,654.54
2018,9,22,8,45,841.0,83.0,2.45,19.35,520.5,884.56,681.65
2018,9,22,9,0,862.0,86.0,2.4,20.2,567.0,928.1,706.56
2018,9,22,9,15,874.5,89.0,2.45,21.15,607.5,951.25,717.87
2018,9,22,9,30,887.0,92.0,2.5,22.1,648.0,980.66,733.48
2018,9,22,9,45,895.0,95.5,2.55,23.05,682.0,1002.88,744.14
2018,9,22,10,0,903.0,99.0,2.6,24.0,716.0,1021.41,752.42
2018,9,22,10,15,911.5,100.0,2.7,24.7,744.0,1033.69,757.96
2018,9,22,10,30,920.0,101.0,2.8,25.4,772.0,1042.11,761.15
2018,9,22,10,45,926.0,102.0,2.9,26.1,793.0,1044.06,760.32
2018,9,22,11,0,932.0,103.0,3.0,26.8,814.0,1041.97,757.07
2018,9,22,11,15,935.5,103.5,3.15,27.4,826.5,1032.81,750.16
2018,9,22,11,30,939.0,104.0,3.3,28.0,839.0,1019.66,740.78
2018,9,22,11,45,940.5,104.0,3.4,28.6,843.5,1000.12,726.98
2018,9,22,12,0,942.0,104.0,3.5,29.2,848.0,976.75,710.81
2018,9,22,12,15,944.5,102.0,3.6,29.5,844.5,948.44,692.28
2018,9,22,12,30,947.0,100.0,3.7,29.8,841.0,916.47,671.32
2018,9,22,12,45,949.0,97.5,3.8,30.05,830.5,880.04,647.43
2018,9,22,13,0,951.0,95.0,3.9,30.3,820.0,840.23,621.12
2018,9,22,13,15,873.5,121.5,3.95,30.2,774.5,771.84,575.58
2018,9,22,13,30,796.0,148.0,4.0,30.1,729.0,701.43,525.29
2018,9,22,13,45,826.5,131.0,4.1,30.0,714.5,662.77,497.84
2018,9,22,14,0,857.0,114.0,4.2,29.9,700.0,618.99,465.45
2018,9,22,14,15,880.5,100.0,4.15,29.7,676.5,569.05,427.05
2018,9,22,14,30,904.0,86.0,4.1,29.5,653.0,516.18,384.91
2018,9,22,14,45,891.0,83.5,4.1,29.25,612.5,454.19,334.57
2018,9,22,15,0,878.0,81.0,4.1,29.0,572.0,392.1,282.57
2018,9,22,15,15,858.5,78.5,4.1,29.0,526.0,325.13,225.54
2018,9,22,15,30,839.0,76.0,4.1,29.0,480.0,261.97,171.12
2018,9,22,15,45,813.5,72.0,4.0,28.15,430.0,198.12,118.43
2018,9,22,16,0,788.0,68.0,3.9,27.3,380.0,136.98,72.85
2018,9,22,16,15,751.0,63.5,3.7,26.45,328.0,77.93,40.86
2018,9,22,16,30,714.0,59.0,3.5,25.6,276.0,47.33,35.01
2018,9,22,16,45,656.0,54.0,3.35,24.75,224.0,44.36,32.54
2018,9,22,17,0,598.0,49.0,3.2,23.9,172.0,37.89,26.9
2018,9,22,17,15,500.0,41.0,3.1,22.65,124.0,32.49,22.0
2018,9,22,17,30,402.0,33.0,3.0,21.4,76.0,27.03,16.45
2018,9,22,17,45,244.5,21.5,2.9,20.2,43.5,18.03,0.0
2018,9,22,18,0,87.0,10.0,2.8,19.0,11.0,9.1,0.0
2018,9,22,18,15,43.5,5.0,3.0,18.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,23,5,45,40.0,5.0,3.4,11.8,5.0,0.0,0.0
2018,9,23,6,0,80.0,10.0,3.5,11.9,10.0,42.04,0.0
2018,9,23,6,15,232.0,22.0,3.6,12.45,41.5,151.1,0.0
2018,9,23,6,30,384.0,34.0,3.7,13.0,73.0,271.07,210.2
2018,9,23,6,45,482.0,41.0,3.75,13.55,119.5,357.16,292.76
2018,9,23,7,0,580.0,48.0,3.8,14.1,166.0,451.95,375.52
2018,9,23,7,15,638.5,54.0,3.75,14.85,217.5,522.3,434.95
2018,9,23,7,30,697.0,60.0,3.7,15.6,269.0,601.6,496.86
2018,9,23,7,45,735.0,64.5,3.65,16.35,320.5,666.21,544.31
2018,9,23,8,0,773.0,69.0,3.6,17.1,372.0,731.34,590.23
2018,9,23,8,15,800.0,72.5,3.5,17.8,421.5,786.02,626.63
2018,9,23,8,30,827.0,76.0,3.4,18.5,471.0,839.53,661.03
2018,9,23,8,45,846.0,79.0,3.35,19.15,516.5,883.62,688.15
2018,9,23,9,0,865.0,82.0,3.3,19.8,562.0,916.02,706.58
2018,9,23,9,15,880.0,84.0,3.3,20.65,602.5,949.74,725.5
2018,9,23,9,30,895.0,86.0,3.3,21.5,643.0,980.42,742.07
2018,9,23,9,45,906.5,87.0,3.3,22.35,677.5,1003.15,753.14
2018,9,23,10,0,918.0,88.0,3.3,23.2,712.0,1022.3,761.84
2018,9,23,10,15,926.0,88.5,3.3,23.95,739.5,1033.61,765.71
2018,9,23,10,30,934.0,89.0,3.3,24.7,767.0,1041.01,767.18
2018,9,23,10,45,939.5,89.5,3.35,25.4,787.0,1041.9,765.13
2018,9,23,11,0,945.0,90.0,3.4,26.1,807.0,1038.73,760.64
2018,9,23,11,15,948.0,91.0,3.5,26.75,819.5,1029.6,753.0
2018,9,23,11,30,951.0,92.0,3.6,27.4,832.0,1016.41,742.89
2018,9,23,11,45,952.0,92.0,3.65,28.0,836.0,996.24,728.15
2018,9,23,12,0,953.0,92.0,3.7,28.6,840.0,972.23,711.06
2018,9,23,12,15,953.5,91.0,3.85,28.7,836.5,942.96,692.57
2018,9,23,12,30,954.0,90.0,4.0,28.8,833.0,910.11,671.59
2018,9,23,12,45,952.5,89.0,4.1,28.9,821.0,872.17,646.78
2018,9,23,13,0,951.0,88.0,4.2,29.0,809.0,831.08,619.63
2018,9,23,13,15,946.5,87.0,4.3,28.85,789.0,784.79,589.23
2018,9,23,13,30,942.0,86.0,4.4,28.7,769.0,735.97,556.27
2018,9,23,13,45,935.0,85.0,4.45,28.5,741.5,683.23,517.74
2018,9,23,14,0,928.0,84.0,4.5,28.3,714.0,628.65,476.7
2018,9,23,14,15,919.0,81.5,4.5,28.0,679.5,569.98,431.48
2018,9,23,14,30,910.0,79.0,4.5,27.7,645.0,510.22,383.88
2018,9,23,14,45,896.5,77.0,4.5,27.35,604.5,448.22,333.03
2018,9,23,15,0,883.0,75.0,4.5,27.0,564.0,386.18,280.49
2018,9,23,15,15,864.5,72.5,4.5,27.0,518.5,322.45,225.17
2018,9,23,15,30,846.0,70.0,4.5,27.0,473.0,259.83,170.54
2018,9,23,15,45,821.5,67.0,4.35,26.1,424.0,192.94,114.98
2018,9,23,16,0,797.0,64.0,4.2,25.2,375.0,132.35,69.72
2018,9,23,16,15,762.0,59.5,4.05,24.35,323.5,72.92,37.97
2018,9,23,16,30,727.0,55.0,3.9,23.5,272.0,44.18,32.62
2018,9,23,16,45,670.5,50.5,3.75,22.65,220.5,41.51,30.37
2018,9,23,17,0,614.0,46.0,3.6,21.8,169.0,38.88,27.98
2018,9,23,17,15,517.0,38.5,3.4,20.65,121.0,30.54,20.48
2018,9,23,17,30,420.0,31.0,3.2,19.5,73.0,25.42,15.02
2018,9,23,17,45,257.0,20.5,3.0,18.35,41.5,17.29,0.0
2018,9,23,18,0,94.0,10.0,2.8,17.2,10.0,9.1,0.0
2018,9,23,18,15,47.0,5.0,2.85,16.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,5,45,46.0,5.0,0.95,10.6,5.0,0.0,0.0
2018,9,24,6,0,92.0,10.0,0.9,10.9,10.0,47.03,0.0
2018,9,24,6,15,255.5,20.5,0.95,11.7,41.5,160.05,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.5,73.0,286.71,218.66
2018,9,24,6,45,519.0,38.5,1.05,13.3,121.5,375.61,302.9
2018,9,24,7,0,619.0,46.0,1.1,14.1,170.0,468.67,381.64
2018,9,24,7,15,677.5,51.5,1.05,14.95,222.5,545.76,443.12
2018,9,24,7,30,736.0,57.0,1.0,15.8,275.0,626.08,501.59
2018,9,24,7,45,773.5,60.5,0.95,16.6,327.0,690.54,545.24
2018,9,24,8,0,811.0,64.0,0.9,17.4,379.0,755.36,587.02
2018,9,24,8,15,837.0,67.0,0.95,18.7,429.0,809.78,620.04
2018,9,24,8,30,863.0,70.0,1.0,20.0,479.0,854.37,645.38
2018,9,24,8,45,881.5,72.5,1.1,21.3,525.0,897.96,670.24
2018,9,24,9,0,900.0,75.0,1.2,22.6,571.0,939.13,692.95
2018,9,24,9,15,913.0,77.0,1.2,23.85,612.0,971.68,708.2
2018,9,24,9,30,926.0,79.0,1.2,25.1,653.0,1000.99,721.2
2018,9,24,9,45,935.0,81.5,1.2,26.35,687.5,1023.51,729.8
2018,9,24,10,0,944.0,84.0,1.2,27.6,722.0,1042.23,736.06
2018,9,24,10,15,951.0,85.0,1.1,28.2,749.5,1053.22,737.66
2018,9,24,10,30,958.0,86.0,1.0,28.8,777.0,1060.17,736.9
2018,9,24,10,45,963.0,87.0,0.9,29.4,797.5,1061.0,732.59
2018,9,24,11,0,968.0,88.0,0.8,30.0,818.0,1057.65,725.97
2018,9,24,11,15,971.0,88.0,0.75,30.4,830.0,1047.03,716.97
2018,9,24,11,30,974.0,88.0,0.7,30.8,842.0,1032.29,705.83
2018,9,24,11,45,975.0,88.0,0.65,31.25,846.0,1011.62,691.26
2018,9,24,12,0,976.0,88.0,0.6,31.7,850.0,987.01,674.62
2018,9,24,12,15,974.5,88.5,0.7,31.9,846.0,956.91,658.64
2018,9,24,12,30,973.0,89.0,0.8,32.1,842.0,923.22,640.29
2018,9,24,12,45,969.5,88.5,0.9,32.35,829.0,883.44,617.72
2018,9,24,13,0,966.0,88.0,1.0,32.6,816.0,840.57,592.83
2018,9,24,13,15,961.0,87.5,1.15,32.65,795.5,793.73,565.95
2018,9,24,13,30,956.0,87.0,1.3,32.7,775.0,744.33,536.11
2018,9,24,13,45,949.0,85.5,1.45,32.8,747.0,690.35,500.12
2018,9,24,14,0,942.0,84.0,1.6,32.9,719.0,634.51,461.3
2018,9,24,14,15,932.5,82.5,1.7,32.75,684.5,575.73,418.89
2018,9,24,14,30,923.0,81.0,1.8,32.6,650.0,515.86,373.87
2018,9,24,14,45,909.0,78.5,1.95,32.5,608.5,452.4,324.47
2018,9,24,15,0,895.0,76.0,2.1,32.4,567.0,388.94,273.12
2018,9,24,15,15,875.5,74.0,2.1,32.4,521.0,324.6,219.42
2018,9,24,15,30,856.0,72.0,2.1,32.4,475.0,257.79,163.57
2018,9,24,15,45,829.5,68.5,2.25,31.75,424.5,193.27,111.74
2018,9,24,16,0,803.0,65.0,2.4,31.1,374.0,131.57,67.34
2018,9,24,16,15,765.0,61.0,2.2,29.9,322.0,72.14,37.42
2018,9,24,16,30,727.0,57.0,2.0,28.7,270.0,46.04,33.44
2018,9,24,16,45,667.0,51.0,1.8,27.5,217.0,42.11,30.21
2018,9,24,17,0,607.0,45.0,1.6,26.3,164.0,38.12,26.74
2018,9,24,17,15,506.0,37.5,1.75,25.0,116.5,29.81,19.4
2018,9,24,17,30,405.0,30.0,1.9,23.7,69.0,24.68,13.78
2018,9,24,17,45,235.0,18.5,2.1,22.45,38.0,15.54,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.2,7.0,6.37,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,5,45,32.0,3.5,1.65,10.0,3.5,0.0,0.0
2018,9,25,6,0,64.0,7.0,1.6,10.1,7.0,32.78,0.0
2018,9,25,6,15,230.0,19.0,1.7,10.8,38.0,146.08,0.0
2018,9,25,6,30,396.0,31.0,1.8,11.5,69.0,274.85,209.49
2018,9,25,6,45,489.5,38.5,1.9,12.2,115.0,358.86,292.56
2018,9,25,7,0,583.0,46.0,2.0,12.9,161.0,451.58,372.94
2018,9,25,7,15,649.0,51.0,1.85,13.8,213.5,525.9,434.0
2018,9,25,7,30,715.0,56.0,1.7,14.7,266.0,609.63,496.75
2018,9,25,7,45,696.0,69.5,1.5,15.65,305.0,646.89,520.54
2018,9,25,8,0,677.0,83.0,1.3,16.6,344.0,676.07,537.06
2018,9,25,8,15,762.5,76.5,1.25,17.6,407.0,759.03,592.19
2018,9,25,8,30,848.0,70.0,1.2,18.6,470.0,840.89,643.37
2018,9,25,8,45,867.0,73.0,1.15,19.6,516.0,885.04,667.09
2018,9,25,9,0,886.0,76.0,1.1,20.6,562.0,926.83,688.92
2018,9,25,9,15,899.5,78.5,1.15,21.6,602.5,960.08,706.37
2018,9,25,9,30,913.0,81.0,1.2,22.6,643.0,990.13,721.65
2018,9,25,9,45,922.5,83.0,1.2,23.6,677.5,1012.22,730.9
2018,9,25,10,0,932.0,85.0,1.2,24.6,712.0,1030.59,737.88
2018,9,25,10,15,939.5,86.5,1.3,25.45,740.0,1042.5,743.19
2018,9,25,10,30,947.0,88.0,1.4,26.3,768.0,1050.4,746.16
2018,9,25,10,45,952.5,88.5,1.5,27.2,788.0,1051.05,744.64
2018,9,25,11,0,958.0,89.0,1.6,28.1,808.0,1047.58,740.75
2018,9,25,11,15,961.0,89.5,1.65,28.9,820.5,1037.53,732.49
2018,9,25,11,30,964.0,90.0,1.7,29.7,833.0,1023.4,721.93
2018,9,25,11,45,964.5,90.0,1.75,30.55,836.5,1002.35,707.09
2018,9,25,12,0,965.0,90.0,1.8,31.4,840.0,977.42,690.02
2018,9,25,12,15,963.5,90.5,1.9,31.8,835.5,947.52,671.71
2018,9,25,12,30,962.0,91.0,2.0,32.2,831.0,914.08,651.05
2018,9,25,12,45,958.0,91.0,2.05,32.65,818.5,874.71,625.84
2018,9,25,13,0,954.0,91.0,2.1,33.1,806.0,832.32,598.54
2018,9,25,13,15,949.0,90.5,2.25,33.15,785.5,785.88,570.01
2018,9,25,13,30,944.0,90.0,2.4,33.2,765.0,736.93,538.48
2018,9,25,13,45,936.5,88.5,2.5,33.25,737.0,683.13,500.87
2018,9,25,14,0,929.0,87.0,2.6,33.3,709.0,627.55,460.76
2018,9,25,14,15,918.5,85.0,2.75,33.15,674.0,568.4,417.19
2018,9,25,14,30,908.0,83.0,2.9,33.0,639.0,508.32,371.19
2018,9,25,14,45,893.5,81.0,3.0,32.8,598.0,445.93,321.7
2018,9,25,15,0,879.0,79.0,3.1,32.6,557.0,383.62,270.56
2018,9,25,15,15,859.0,76.5,3.1,32.6,511.0,316.58,214.48
2018,9,25,15,30,839.0,74.0,3.1,32.6,465.0,253.38,161.1
2018,9,25,15,45,811.0,70.5,3.4,31.5,415.0,189.73,110.15
2018,9,25,16,0,783.0,67.0,3.7,30.4,365.0,129.11,66.85
2018,9,25,16,15,742.5,62.5,3.75,29.2,312.5,70.56,37.86
2018,9,25,16,30,702.0,58.0,3.8,28.0,260.0,46.95,34.31
2018,9,25,16,45,639.5,52.0,3.85,26.85,208.0,43.07,31.09
2018,9,25,17,0,577.0,46.0,3.9,25.7,156.0,35.83,24.82
2018,9,25,17,15,472.5,38.0,4.0,24.25,109.5,30.36,19.83
2018,9,25,17,30,368.0,30.0,4.1,22.8,63.0,24.84,13.5
2018,9,25,17,45,211.0,18.5,4.15,21.4,34.5,16.83,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.0,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.2,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,1.8,10.85,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,1.9,11.0,6.0,5.46,0.0
2018,9,26,6,15,211.5,18.5,2.1,11.65,35.5,136.03,0.0
2018,9,26,6,30,366.0,31.0,2.3,12.3,65.0,259.26,195.14
2018,9,26,6,45,439.0,40.0,2.5,13.0,106.5,331.77,270.4
2018,9,26,7,0,512.0,49.0,2.7,13.7,148.0,411.09,340.62
2018,9,26,7,15,585.5,55.5,2.55,14.6,201.0,493.57,409.19
2018,9,26,7,30,659.0,62.0,2.4,15.5,254.0,581.26,477.21
2018,9,26,7,45,566.5,87.5,2.25,16.4,274.0,570.44,465.86
2018,9,26,8,0,474.0,113.0,2.1,17.3,294.0,542.28,440.65
2018,9,26,8,15,441.5,135.5,2.0,18.3,321.5,558.76,449.49
2018,9,26,8,30,409.0,158.0,1.9,19.3,349.0,570.76,454.11
2018,9,26,8,45,561.0,137.5,1.75,20.3,427.0,701.55,547.87
2018,9,26,9,0,713.0,117.0,1.6,21.3,505.0,831.42,632.35
2018,9,26,9,15,796.0,104.0,1.55,22.3,567.0,902.52,674.07
2018,9,26,9,30,879.0,91.0,1.5,23.3,629.0,968.85,711.75
2018,9,26,9,45,873.0,98.5,1.4,24.3,657.5,981.71,713.42
2018,9,26,10,0,867.0,106.0,1.3,25.3,686.0,1001.07,719.78
2018,9,26,10,15,873.5,109.5,1.25,26.3,713.5,1013.7,722.58
2018,9,26,10,30,880.0,113.0,1.2,27.3,741.0,1011.74,716.5
2018,9,26,10,45,898.0,109.5,1.15,28.25,765.5,1020.05,717.23
2018,9,26,11,0,916.0,106.0,1.1,29.2,790.0,1024.38,715.46
2018,9,26,11,15,818.0,149.5,1.1,30.1,767.5,974.39,681.95
2018,9,26,11,30,720.0,193.0,1.1,31.0,745.0,918.05,645.14
2018,9,26,11,45,715.0,197.0,1.15,31.85,747.0,898.73,632.2
2018,9,26,12,0,710.0,201.0,1.2,32.7,749.0,876.46,617.03
2018,9,26,12,15,749.0,182.0,1.2,33.3,757.5,866.3,609.5
2018,9,26,12,30,788.0,163.0,1.2,33.9,766.0,846.61,595.97
2018,9,26,12,45,824.5,145.5,1.2,34.5,767.5,826.88,582.63
2018,9,26,13,0,861.0,128.0,1.2,35.1,769.0,801.51,565.79
2018,9,26,13,15,812.5,141.0,1.2,35.25,733.0,739.37,525.49
2018,9,26,13,30,764.0,154.0,1.2,35.4,697.0,679.79,485.2
2018,9,26,13,45,785.5,139.5,1.2,35.55,679.0,637.43,456.38
2018,9,26,14,0,807.0,125.0,1.2,35.7,661.0,592.43,424.58
2018,9,26,14,15,773.0,123.5,1.25,35.65,616.0,526.59,377.84
2018,9,26,14,30,739.0,122.0,1.3,35.6,571.0,461.2,330.04
2018,9,26,14,45,751.5,109.5,1.35,35.5,540.0,410.34,290.56
2018,9,26,15,0,764.0,97.0,1.4,35.4,509.0,355.33,246.29
2018,9,26,15,15,771.5,90.0,1.4,35.4,475.5,301.39,201.19
2018,9,26,15,30,779.0,83.0,1.4,35.4,442.0,245.68,154.29
2018,9,26,15,45,730.0,79.0,1.65,34.65,386.0,182.04,105.6
2018,9,26,16,0,681.0,75.0,1.9,33.9,330.0,120.15,62.92
2018,9,26,16,15,652.5,69.5,1.95,32.5,285.0,67.32,37.31
2018,9,26,16,30,624.0,64.0,2.0,31.1,240.0,47.46,34.25
2018,9,26,16,45,556.0,57.5,2.1,29.75,190.5,43.78,31.26
2018,9,26,17,0,488.0,51.0,2.2,28.4,141.0,40.07,28.02
2018,9,26,17,15,386.5,41.0,2.7,27.05,98.0,33.09,21.74
2018,9,26,17,30,285.0,31.0,3.2,25.7,55.0,25.94,13.46
2018,9,26,17,45,159.0,18.5,3.7,24.4,30.0,16.83,0.0
2018,9,26,18,0,33.0,6.0,4.2,23.1,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,4.25,21.95,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,27,5,45,21.5,3.0,2.35,11.4,3.0,0.0,0.0
2018,9,27,6,0,43.0,6.0,2.4,11.5,6.0,5.46,0.0
2018,9,27,6,15,90.0,19.0,2.55,12.0,25.0,59.23,0.0
2018,9,27,6,30,137.0,32.0,2.7,12.5,44.0,141.21,103.25
2018,9,27,6,45,259.0,46.0,2.85,12.95,88.5,233.48,190.27
2018,9,27,7,0,381.0,60.0,3.0,13.4,133.0,339.05,282.22
2018,9,27,7,15,515.0,62.0,2.9,14.25,192.0,454.18,378.71
2018,9,27,7,30,649.0,64.0,2.8,15.1,251.0,576.69,476.05
2018,9,27,7,45,621.5,79.5,2.7,15.9,285.5,602.73,493.47
2018,9,27,8,0,594.0,95.0,2.6,16.7,320.0,623.98,506.71
2018,9,27,8,15,676.5,92.0,2.55,17.55,381.0,710.55,568.12
2018,9,27,8,30,759.0,89.0,2.5,18.4,442.0,794.81,624.85
2018,9,27,8,45,795.5,89.5,2.45,19.2,491.0,849.43,658.73
2018,9,27,9,0,832.0,90.0,2.4,20.0,540.0,902.63,690.86
2018,9,27,9,15,829.5,98.0,2.35,20.95,574.5,926.34,701.76
2018,9,27,9,30,827.0,106.0,2.3,21.9,609.0,946.27,710.24
2018,9,27,9,45,822.0,114.0,2.25,22.8,637.5,959.94,714.67
2018,9,27,10,0,817.0,122.0,2.2,23.7,666.0,969.71,716.62
2018,9,27,10,15,804.5,133.0,2.25,24.4,686.0,971.56,715.15
2018,9,27,10,30,792.0,144.0,2.3,25.1,706.0,969.39,711.31
2018,9,27,10,45,711.0,180.5,2.35,25.85,695.5,931.83,684.37
2018,9,27,11,0,630.0,217.0,2.4,26.6,685.0,882.62,649.99
2018,9,27,11,15,647.0,215.5,2.45,27.1,702.5,885.97,651.4
2018,9,27,11,30,664.0,214.0,2.5,27.6,720.0,885.81,650.06
2018,9,27,11,45,619.0,234.0,2.55,28.1,707.5,846.25,621.54
2018,9,27,12,0,574.0,254.0,2.6,28.6,695.0,801.86,589.89
2018,9,27,12,15,562.0,257.0,2.65,28.8,686.5,773.18,570.16
2018,9,27,12,30,550.0,260.0,2.7,29.0,678.0,742.83,549.03
2018,9,27,12,45,690.5,197.0,2.75,29.25,713.5,772.8,572.14
2018,9,27,13,0,831.0,134.0,2.8,29.5,749.0,782.77,580.09
2018,9,27,13,15,846.0,123.5,2.9,29.4,735.0,744.39,554.69
2018,9,27,13,30,861.0,113.0,3.0,29.3,721.0,702.21,525.47
2018,9,27,13,45,850.0,111.0,3.1,29.15,692.0,648.45,486.92
2018,9,27,14,0,839.0,109.0,3.2,29.0,663.0,593.53,446.35
2018,9,27,14,15,796.5,113.5,3.4,28.6,617.5,527.51,396.93
2018,9,27,14,30,754.0,118.0,3.6,28.2,572.0,464.19,347.92
2018,9,27,14,45,747.0,108.5,3.75,27.8,533.0,405.69,300.73
2018,9,27,15,0,740.0,99.0,3.9,27.4,494.0,346.89,251.63
2018,9,27,15,15,751.0,89.5,3.9,27.4,460.5,293.11,204.2
2018,9,27,15,30,762.0,80.0,3.9,27.4,427.0,237.22,154.76
2018,9,27,15,45,673.5,85.5,4.3,25.85,367.0,173.02,105.37
2018,9,27,16,0,585.0,91.0,4.7,24.3,307.0,122.57,71.84
2018,9,27,16,15,552.0,79.5,4.85,23.1,259.5,70.87,44.5
2018,9,27,16,30,519.0,68.0,5.0,21.9,212.0,50.39,38.22
2018,9,27,16,45,450.5,59.5,5.15,20.7,166.0,45.25,33.8
2018,9,27,17,0,382.0,51.0,5.3,19.5,120.0,39.97,29.02
2018,9,27,17,15,315.5,39.5,5.3,18.5,84.0,31.79,21.4
2018,9,27,17,30,249.0,28.0,5.3,17.5,48.0,23.23,11.14
2018,9,27,17,45,135.0,16.0,5.3,16.45,25.5,14.55,0.0
2018,9,27,18,0,21.0,4.0,5.3,15.4,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.1,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.75,11.6,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.8,11.7,3.0,0.0,0.0
2018,9,28,6,15,37.0,17.0,3.0,12.1,19.5,32.71,0.0
2018,9,28,6,30,59.0,31.0,3.2,12.5,36.0,77.32,53.25
2018,9,28,6,45,67.0,45.0,3.45,12.95,54.5,98.37,77.36
2018,9,28,7,0,75.0,59.0,3.7,13.4,73.0,120.78,98.18
2018,9,28,7,15,37.5,59.0,3.7,13.8,66.0,84.25,67.37
2018,9,28,7,30,0.0,59.0,3.7,14.2,59.0,52.15,39.08
2018,9,28,7,45,0.0,70.5,3.7,14.65,70.5,62.92,48.19
2018,9,28,8,0,0.0,82.0,3.7,15.1,82.0,73.69,57.11
2018,9,28,8,15,7.5,110.5,3.7,15.6,114.0,108.3,86.18
2018,9,28,8,30,15.0,139.0,3.7,16.1,146.0,143.69,115.36
2018,9,28,8,45,26.0,172.5,3.7,16.6,186.0,201.64,162.55
2018,9,28,9,0,37.0,206.0,3.7,17.1,226.0,249.33,200.45
2018,9,28,9,15,72.5,225.5,3.75,17.7,268.0,303.56,243.87
2018,9,28,9,30,108.0,245.0,3.8,18.3,310.0,376.74,301.01
2018,9,28,9,45,197.5,245.0,3.85,18.95,372.5,462.24,368.41
2018,9,28,10,0,287.0,245.0,3.9,19.6,435.0,567.68,448.51
2018,9,28,10,15,587.5,172.5,3.95,20.1,581.0,808.33,629.24
2018,9,28,10,30,888.0,100.0,4.0,20.6,727.0,1002.35,761.3
2018,9,28,10,45,897.0,99.5,4.1,21.1,747.5,1005.07,759.91
2018,9,28,11,0,906.0,99.0,4.2,21.6,768.0,1003.89,757.54
2018,9,28,11,15,909.0,99.0,4.35,21.85,779.0,993.51,750.11
2018,9,28,11,30,912.0,99.0,4.5,22.1,790.0,979.28,740.33
2018,9,28,11,45,913.5,99.0,4.6,22.35,794.0,959.84,727.01
2018,9,28,12,0,915.0,99.0,4.7,22.6,798.0,936.7,711.2
2018,9,28,12,15,912.0,100.0,4.75,22.6,793.0,907.1,691.25
2018,9,28,12,30,909.0,101.0,4.8,22.6,788.0,874.23,668.99
2018,9,28,12,45,904.0,101.0,4.9,22.6,775.0,835.62,642.86
2018,9,28,13,0,899.0,101.0,5.0,22.6,762.0,794.28,614.54
2018,9,28,13,15,893.5,100.0,5.05,22.45,742.0,749.02,583.2
2018,9,28,13,30,888.0,99.0,5.1,22.3,722.0,701.5,548.27
2018,9,28,13,45,879.5,98.0,5.15,22.15,694.5,650.05,508.86
2018,9,28,14,0,871.0,97.0,5.2,22.0,667.0,597.06,467.16
2018,9,28,14,15,859.5,95.0,5.25,21.6,633.0,540.45,421.85
2018,9,28,14,30,848.0,93.0,5.3,21.2,599.0,482.21,373.76
2018,9,28,14,45,832.0,90.0,5.4,20.8,558.5,420.87,321.76
2018,9,28,15,0,816.0,87.0,5.5,20.4,518.0,360.01,268.59
2018,9,28,15,15,793.5,84.0,5.5,20.4,473.0,298.1,213.29
2018,9,28,15,30,771.0,81.0,5.5,20.4,428.0,238.03,159.76
2018,9,28,15,45,742.5,76.5,5.5,19.25,380.0,177.87,109.34
2018,9,28,16,0,714.0,72.0,5.5,18.1,332.0,120.92,67.58
2018,9,28,16,15,673.5,66.5,5.4,17.45,282.5,61.91,37.27
2018,9,28,16,30,633.0,61.0,5.3,16.8,233.0,45.51,34.74
2018,9,28,16,45,568.5,53.5,5.2,16.1,183.5,40.91,30.61
2018,9,28,17,0,504.0,46.0,5.1,15.4,134.0,36.18,26.17
2018,9,28,17,15,394.5,37.0,4.9,14.8,91.5,29.91,20.04
2018,9,28,17,30,285.0,28.0,4.7,14.2,49.0,23.54,10.32
2018,9,28,17,45,152.5,15.5,4.45,13.65,25.5,14.1,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.1,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,12.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,10.6,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,10.8,5.0,0.0,0.0
2018,9,29,6,15,109.5,14.0,1.7,11.7,21.0,63.79,0.0
2018,9,29,6,30,174.0,22.0,2.0,12.6,37.0,142.95,100.69
2018,9,29,6,45,87.0,36.0,2.3,13.45,43.5,106.13,83.62
2018,9,29,7,0,0.0,50.0,2.6,14.3,50.0,46.54,33.78
2018,9,29,7,15,5.5,70.5,2.6,14.95,72.0,71.18,55.12
