Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,15,102.5,161.0,2.2,17.2,208.0,223.74,180.52
2018,11,28,13,30,139.0,163.0,2.4,17.1,225.0,239.92,193.77
2018,11,28,13,45,200.0,139.5,2.55,17.05,223.5,245.78,198.47
2018,11,28,14,0,261.0,116.0,2.7,17.0,222.0,238.13,191.42
2018,11,28,14,15,501.5,92.0,2.7,16.7,275.0,307.45,243.68
2018,11,28,14,30,742.0,68.0,2.7,16.4,328.0,340.09,261.82
2018,11,28,14,45,578.5,58.5,2.7,16.15,247.5,237.47,177.32
2018,11,28,15,0,415.0,49.0,2.7,15.9,167.0,152.95,108.79
2018,11,28,15,15,207.5,30.5,2.7,15.9,89.5,69.7,44.82
2018,11,28,15,30,0.0,12.0,2.7,15.9,12.0,10.54,3.31
2018,11,28,15,45,0.0,9.5,2.5,15.15,9.5,8.34,1.39
2018,11,28,16,0,0.0,7.0,2.3,14.4,7.0,6.14,0.0
2018,11,28,16,15,7.0,5.0,2.45,14.1,5.5,4.6,0.0
2018,11,28,16,30,14.0,3.0,2.6,13.8,4.0,2.32,0.0
2018,11,28,16,45,7.0,1.5,2.75,13.5,2.0,1.36,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,10.75,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,11.5,3.0,2.73,0.0
2018,11,29,7,30,0.0,6.0,5.9,11.6,6.0,5.26,0.0
2018,11,29,7,45,0.0,8.0,6.05,11.7,8.0,7.02,0.09
2018,11,29,8,0,0.0,10.0,6.2,11.8,10.0,8.77,1.78
2018,11,29,8,15,0.0,15.0,6.3,11.85,15.0,13.18,5.66
2018,11,29,8,30,0.0,20.0,6.4,11.9,20.0,17.58,9.54
2018,11,29,8,45,0.0,25.0,6.5,12.0,25.0,22.0,13.4
2018,11,29,9,0,0.0,30.0,6.6,12.1,30.0,26.41,17.23
2018,11,29,9,15,0.0,30.0,6.5,12.1,30.0,26.42,17.22
2018,11,29,9,30,0.0,30.0,6.4,12.1,30.0,26.42,17.2
2018,11,29,9,45,21.5,72.0,6.35,12.15,81.0,87.06,70.16
2018,11,29,10,0,43.0,114.0,6.3,12.2,132.0,151.74,125.77
2018,11,29,10,15,21.5,72.0,6.2,12.2,81.0,86.51,69.41
2018,11,29,10,30,0.0,30.0,6.1,12.2,30.0,26.45,17.08
2018,11,29,10,45,0.0,27.5,5.95,12.2,27.5,24.24,15.17
2018,11,29,11,0,0.0,25.0,5.8,12.2,25.0,22.04,13.27
2018,11,29,11,15,1.0,49.5,5.8,12.25,50.0,44.55,32.53
2018,11,29,11,30,2.0,74.0,5.8,12.3,75.0,67.09,51.72
2018,11,29,11,45,70.0,128.0,5.75,12.35,163.5,190.77,158.2
2018,11,29,12,0,138.0,182.0,5.7,12.4,252.0,300.25,250.2
2018,11,29,12,15,229.0,186.5,5.65,12.6,301.5,379.55,316.44
2018,11,29,12,30,320.0,191.0,5.6,12.8,351.0,439.23,365.6
2018,11,29,12,45,172.0,162.5,5.55,12.95,248.0,283.6,235.71
2018,11,29,13,0,24.0,134.0,5.5,13.1,145.0,142.61,115.57
2018,11,29,13,15,165.0,140.0,5.4,13.15,214.0,247.79,205.62
2018,11,29,13,30,306.0,146.0,5.3,13.2,283.0,322.88,267.89
2018,11,29,13,45,402.5,134.0,5.2,13.25,303.0,351.49,289.97
2018,11,29,14,0,499.0,122.0,5.1,13.3,323.0,361.0,295.12
2018,11,29,14,15,436.0,111.0,4.75,13.15,276.5,295.83,239.16
2018,11,29,14,30,373.0,100.0,4.4,13.0,230.0,236.56,188.09
2018,11,29,14,45,296.5,98.0,4.05,12.85,194.0,188.13,146.57
2018,11,29,15,0,220.0,96.0,3.7,12.7,158.0,144.66,110.15
2018,11,29,15,15,241.5,75.0,3.7,12.7,134.0,114.7,82.22
2018,11,29,15,30,263.0,54.0,3.7,12.7,110.0,83.38,53.83
2018,11,29,15,45,353.5,46.5,2.9,12.05,103.5,65.88,37.54
2018,11,29,16,0,444.0,39.0,2.1,11.4,97.0,35.95,25.79
2018,11,29,16,15,324.0,29.5,2.1,11.0,63.5,24.33,13.86
2018,11,29,16,30,204.0,20.0,2.1,10.6,30.0,16.94,0.0
2018,11,29,16,45,102.0,10.0,2.05,10.2,15.0,9.1,0.0
2018,11,29,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.0,1.3,4.85,0.5,0.0,0.0
2018,11,30,7,0,23.0,2.0,1.3,4.9,1.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,1.45,5.7,12.5,26.35,0.0
2018,11,30,7,30,31.0,22.0,1.6,6.5,24.0,52.45,23.01
2018,11,30,7,45,35.5,38.0,1.8,7.3,42.0,70.85,53.81
2018,11,30,8,0,40.0,54.0,2.0,8.1,60.0,93.33,75.09
2018,11,30,8,15,59.5,71.0,2.15,8.6,83.0,127.77,106.03
2018,11,30,8,30,79.0,88.0,2.3,9.1,106.0,175.66,147.88
2018,11,30,8,45,128.5,103.0,2.5,9.6,138.5,232.01,197.11
2018,11,30,9,0,178.0,118.0,2.7,10.1,171.0,290.33,247.0
2018,11,30,9,15,246.5,126.5,2.7,10.5,210.0,371.9,315.14
2018,11,30,9,30,315.0,135.0,2.7,10.9,249.0,440.08,370.8
2018,11,30,9,45,385.5,136.0,2.7,11.35,287.0,518.42,432.91
2018,11,30,10,0,456.0,137.0,2.7,11.8,325.0,579.99,480.62
2018,11,30,10,15,598.5,115.5,2.7,12.15,377.5,681.88,558.58
2018,11,30,10,30,741.0,94.0,2.7,12.5,430.0,774.98,626.17
2018,11,30,10,45,767.5,92.0,2.7,12.9,451.5,784.73,630.92
2018,11,30,11,0,794.0,90.0,2.7,13.3,473.0,796.36,637.85
2018,11,30,11,15,742.5,105.0,2.7,13.5,469.0,764.37,613.3
2018,11,30,11,30,691.0,120.0,2.7,13.7,465.0,725.76,584.2
2018,11,30,11,45,763.5,104.0,2.7,13.9,487.5,747.86,600.31
2018,11,30,12,0,836.0,88.0,2.7,14.1,510.0,760.94,609.29
2018,11,30,12,15,864.0,80.0,2.7,14.15,512.5,747.44,599.22
2018,11,30,12,30,892.0,72.0,2.7,14.2,515.0,724.11,582.16
2018,11,30,12,45,891.0,70.0,2.7,14.3,503.5,689.38,556.48
2018,11,30,13,0,890.0,68.0,2.7,14.4,492.0,651.93,526.79
2018,11,30,13,15,881.0,66.5,2.65,14.4,472.5,607.7,491.22
2018,11,30,13,30,872.0,65.0,2.6,14.4,453.0,561.72,453.5
2018,11,30,13,45,859.0,63.5,2.55,14.4,427.0,512.18,412.04
2018,11,30,14,0,846.0,62.0,2.5,14.4,401.0,461.73,368.72
2018,11,30,14,15,826.0,60.0,2.4,14.2,369.0,408.09,321.85
2018,11,30,14,30,806.0,58.0,2.3,14.0,337.0,353.35,272.9
2018,11,30,14,45,776.5,55.5,2.15,13.85,300.5,295.89,220.87
2018,11,30,15,0,747.0,53.0,2.0,13.7,264.0,240.45,170.18
2018,11,30,15,15,703.0,49.5,2.0,13.7,224.0,183.6,119.78
2018,11,30,15,30,659.0,46.0,2.0,13.7,184.0,131.1,75.98
2018,11,30,15,45,588.0,40.5,1.5,12.3,143.0,79.46,40.3
2018,11,30,16,0,517.0,35.0,1.0,10.9,102.0,36.11,20.95
2018,11,30,16,15,386.5,27.5,1.05,10.3,67.0,22.59,12.44
2018,11,30,16,30,256.0,20.0,1.1,9.7,32.0,17.02,0.0
2018,11,30,16,45,128.0,10.0,1.15,9.1,16.0,9.1,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,6,45,5.0,1.0,2.9,8.5,1.0,0.0,0.0
2018,12,1,7,0,10.0,2.0,2.7,8.4,2.0,0.0,0.0
2018,12,1,7,15,10.0,5.0,2.85,8.8,5.5,10.24,0.0
2018,12,1,7,30,10.0,8.0,3.0,9.2,9.0,15.23,1.54
2018,12,1,7,45,77.0,19.0,3.15,9.55,30.0,83.94,64.68
2018,12,1,8,0,144.0,30.0,3.3,9.9,51.0,162.85,135.38
2018,12,1,8,15,80.5,30.5,3.2,10.15,43.0,103.38,85.49
2018,12,1,8,30,17.0,31.0,3.1,10.4,35.0,40.54,30.12
2018,12,1,8,45,8.5,31.5,3.05,10.6,33.5,34.87,25.04
2018,12,1,9,0,0.0,32.0,3.0,10.8,32.0,28.18,18.9
2018,12,1,9,15,2.0,59.0,3.25,11.0,59.5,53.74,41.09
2018,12,1,9,30,4.0,86.0,3.5,11.2,87.0,81.79,65.19
2018,12,1,9,45,25.5,116.5,3.75,11.4,126.5,141.86,117.0
2018,12,1,10,0,47.0,147.0,4.0,11.6,166.0,195.78,162.77
2018,12,1,10,15,247.5,146.0,4.15,11.75,256.5,393.89,332.13
2018,12,1,10,30,448.0,145.0,4.3,11.9,347.0,578.77,483.16
2018,12,1,10,45,540.0,135.0,4.45,12.0,388.0,639.89,531.73
2018,12,1,11,0,632.0,125.0,4.6,12.1,429.0,706.06,582.86
2018,12,1,11,15,493.0,148.5,4.7,12.25,388.5,600.84,498.56
2018,12,1,11,30,354.0,172.0,4.8,12.4,348.0,488.45,406.72
2018,12,1,11,45,614.5,125.5,4.9,12.5,433.5,654.52,542.88
2018,12,1,12,0,875.0,79.0,5.0,12.6,519.0,779.69,639.17
2018,12,1,12,15,622.0,119.5,4.95,12.7,431.0,616.36,510.36
2018,12,1,12,30,369.0,160.0,4.9,12.8,343.0,452.87,376.12
2018,12,1,12,45,322.0,166.5,4.9,12.9,323.5,399.99,332.67
2018,12,1,13,0,275.0,173.0,4.9,13.0,304.0,362.56,300.9
2018,12,1,13,15,264.5,156.5,4.8,12.95,278.5,325.01,269.73
2018,12,1,13,30,254.0,140.0,4.7,12.9,253.0,288.08,238.73
2018,12,1,13,45,381.5,129.0,4.65,12.9,287.0,336.11,277.46
2018,12,1,14,0,509.0,118.0,4.6,12.9,321.0,362.05,296.03
2018,12,1,14,15,636.5,92.5,4.5,12.7,326.0,364.01,293.22
2018,12,1,14,30,764.0,67.0,4.4,12.5,331.0,347.99,273.26
2018,12,1,14,45,729.5,64.0,4.3,12.35,294.0,290.67,220.73
2018,12,1,15,0,695.0,61.0,4.2,12.2,257.0,236.0,170.36
2018,12,1,15,15,646.0,56.5,4.2,12.2,217.0,178.75,119.35
2018,12,1,15,30,597.0,52.0,4.2,12.2,177.0,127.56,76.37
2018,12,1,15,45,521.5,46.0,3.5,11.3,137.5,78.37,41.86
2018,12,1,16,0,446.0,40.0,2.8,10.4,98.0,37.96,22.69
2018,12,1,16,15,320.5,30.5,2.65,9.8,64.0,25.36,14.56
2018,12,1,16,30,195.0,21.0,2.5,9.2,30.0,18.01,0.0
2018,12,1,16,45,97.5,10.5,2.3,8.55,15.0,9.55,0.0
2018,12,1,17,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.15,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.1,2.0,0.0,0.0
2018,12,2,7,15,184.0,13.0,0.5,3.3,23.0,116.27,0.0
2018,12,2,7,30,342.0,23.0,0.5,3.5,44.0,263.3,96.91
2018,12,2,7,45,452.5,30.5,0.55,3.7,81.5,370.05,294.91
2018,12,2,8,0,563.0,38.0,0.6,3.9,119.0,461.17,381.46
2018,12,2,8,15,629.0,42.0,0.55,4.4,160.0,532.65,441.05
2018,12,2,8,30,695.0,46.0,0.5,4.9,201.0,605.17,497.87
2018,12,2,8,45,737.5,49.0,0.4,5.35,241.0,659.21,537.13
2018,12,2,9,0,780.0,52.0,0.3,5.8,281.0,712.47,573.77
2018,12,2,9,15,805.0,54.5,0.35,6.4,316.5,749.61,599.23
2018,12,2,9,30,830.0,57.0,0.4,7.0,352.0,784.49,622.55
2018,12,2,9,45,846.5,60.0,0.45,7.65,383.0,802.19,633.14
2018,12,2,10,0,863.0,63.0,0.5,8.3,414.0,824.92,647.34
2018,12,2,10,15,875.5,64.0,0.65,8.7,438.5,838.36,657.35
2018,12,2,10,30,888.0,65.0,0.8,9.1,463.0,848.44,665.12
2018,12,2,10,45,896.5,66.0,0.95,9.55,481.0,851.62,667.96
2018,12,2,11,0,905.0,67.0,1.1,10.0,499.0,851.2,668.32
2018,12,2,11,15,910.5,66.5,1.2,10.35,509.5,842.72,662.53
2018,12,2,11,30,916.0,66.0,1.3,10.7,520.0,830.65,654.34
2018,12,2,11,45,918.0,66.5,1.4,11.0,523.5,813.46,642.67
2018,12,2,12,0,920.0,67.0,1.5,11.3,527.0,792.81,628.55
2018,12,2,12,15,919.0,66.5,1.55,11.45,522.5,765.33,609.29
2018,12,2,12,30,918.0,66.0,1.6,11.6,518.0,734.76,587.74
2018,12,2,12,45,914.0,64.5,1.7,11.75,505.5,698.0,561.93
2018,12,2,13,0,910.0,63.0,1.8,11.9,493.0,658.66,531.96
2018,12,2,13,15,900.5,62.5,1.75,11.8,474.0,614.76,497.01
2018,12,2,13,30,891.0,62.0,1.7,11.7,455.0,569.06,459.83
2018,12,2,13,45,877.0,61.0,1.7,11.6,429.0,518.95,418.46
2018,12,2,14,0,863.0,60.0,1.7,11.5,403.0,467.94,375.12
2018,12,2,14,15,820.5,61.0,1.5,11.1,366.5,407.65,323.07
2018,12,2,14,30,778.0,62.0,1.3,10.7,330.0,348.38,270.87
2018,12,2,14,45,760.0,57.0,1.1,10.3,295.0,293.46,220.81
2018,12,2,15,0,742.0,52.0,0.9,9.9,260.0,239.37,170.86
2018,12,2,15,15,679.5,50.0,0.9,9.9,218.0,180.85,119.67
2018,12,2,15,30,617.0,48.0,0.9,9.9,176.0,128.75,76.71
2018,12,2,15,45,579.0,40.5,0.9,9.15,139.5,80.07,41.32
2018,12,2,16,0,541.0,33.0,0.9,8.4,103.0,35.69,19.83
2018,12,2,16,15,395.5,26.0,0.9,8.05,66.5,21.26,11.37
2018,12,2,16,30,250.0,19.0,0.9,7.7,30.0,16.07,0.0
2018,12,2,16,45,125.0,9.5,0.95,7.3,15.0,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,1.1,5.5,5.0,0.0
2018,12,3,7,30,0.0,11.0,1.5,1.9,11.0,9.67,0.0
2018,12,3,7,45,0.0,20.5,1.65,2.7,20.5,18.05,9.3
2018,12,3,8,0,0.0,30.0,1.8,3.5,30.0,26.45,17.33
2018,12,3,8,15,0.0,43.0,1.85,4.15,43.0,38.54,28.26
2018,12,3,8,30,0.0,56.0,1.9,4.8,56.0,51.61,39.94
2018,12,3,8,45,19.5,79.5,1.95,5.45,85.0,100.69,83.69
2018,12,3,9,0,39.0,103.0,2.0,6.1,114.0,144.82,122.41
2018,12,3,9,15,109.0,123.0,1.95,6.9,160.0,239.79,205.03
2018,12,3,9,30,179.0,143.0,1.9,7.7,206.0,322.49,274.64
2018,12,3,9,45,427.0,119.0,1.9,8.5,287.0,530.44,446.57
2018,12,3,10,0,675.0,95.0,1.9,9.3,368.0,719.14,589.6
2018,12,3,10,15,776.5,80.5,1.95,9.55,412.5,782.6,633.93
2018,12,3,10,30,878.0,66.0,2.0,9.8,457.0,840.25,674.44
2018,12,3,10,45,841.0,76.0,2.1,10.05,462.5,824.73,662.11
2018,12,3,11,0,804.0,86.0,2.2,10.3,468.0,797.51,642.03
2018,12,3,11,15,623.5,131.0,2.25,10.45,431.0,694.51,565.31
2018,12,3,11,30,443.0,176.0,2.3,10.6,394.0,580.65,475.66
2018,12,3,11,45,421.5,182.0,2.35,10.7,390.5,558.4,458.35
2018,12,3,12,0,400.0,188.0,2.4,10.8,387.0,535.18,439.54
2018,12,3,12,15,528.5,156.0,2.4,10.9,416.5,580.73,476.93
2018,12,3,12,30,657.0,124.0,2.4,11.0,446.0,623.68,510.75
2018,12,3,12,45,615.0,130.5,2.4,11.05,426.5,576.81,472.81
2018,12,3,13,0,573.0,137.0,2.4,11.1,407.0,530.42,435.46
2018,12,3,13,15,533.0,139.0,2.4,11.15,382.5,477.56,392.71
2018,12,3,13,30,493.0,141.0,2.4,11.2,358.0,431.35,354.53
2018,12,3,13,45,419.5,144.0,2.35,11.25,321.0,371.08,304.39
2018,12,3,14,0,346.0,147.0,2.3,11.3,284.0,309.57,253.0
2018,12,3,14,15,310.0,138.5,2.15,11.05,254.0,266.37,216.24
2018,12,3,14,30,274.0,130.0,2.0,10.8,224.0,226.37,181.8
2018,12,3,14,45,187.5,120.0,1.9,10.55,181.0,173.05,137.47
2018,12,3,15,0,101.0,110.0,1.8,10.3,138.0,126.55,99.73
2018,12,3,15,15,83.0,94.0,1.8,10.3,114.5,100.89,77.82
2018,12,3,15,30,65.0,78.0,1.8,10.3,91.0,76.79,57.52
2018,12,3,15,45,36.0,60.0,1.7,9.15,67.0,54.22,39.54
2018,12,3,16,0,7.0,42.0,1.6,8.0,43.0,36.04,24.78
2018,12,3,16,15,7.5,27.0,1.6,7.65,27.5,23.37,12.99
2018,12,3,16,30,8.0,12.0,1.6,7.3,12.0,10.77,0.0
2018,12,3,16,45,4.0,6.0,1.6,6.9,6.0,5.46,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.95,4.7,4.5,4.09,0.0
2018,12,4,7,30,0.0,9.0,3.1,4.9,9.0,7.9,0.0
2018,12,4,7,45,0.0,15.5,3.2,5.15,15.5,13.63,5.43
2018,12,4,8,0,0.0,22.0,3.3,5.4,22.0,19.36,11.02
2018,12,4,8,15,0.0,29.0,3.35,5.9,29.0,25.54,16.67
2018,12,4,8,30,0.0,36.0,3.4,6.4,36.0,31.73,22.25
2018,12,4,8,45,0.0,47.0,3.4,6.95,47.0,41.47,30.87
2018,12,4,9,0,0.0,58.0,3.4,7.5,58.0,51.23,39.39
2018,12,4,9,15,0.0,73.0,3.45,8.2,73.0,65.93,52.08
2018,12,4,9,30,0.0,88.0,3.5,8.9,88.0,80.92,64.86
2018,12,4,9,45,1.5,104.0,3.6,9.65,104.5,98.3,79.56
2018,12,4,10,0,3.0,120.0,3.7,10.4,121.0,115.74,94.13
2018,12,4,10,15,1.5,102.5,3.65,10.85,103.0,94.85,75.99
2018,12,4,10,30,0.0,85.0,3.6,11.3,85.0,75.64,59.36
2018,12,4,10,45,0.5,90.0,3.5,11.7,90.0,80.75,63.57
2018,12,4,11,0,1.0,95.0,3.4,12.1,95.0,85.85,67.74
2018,12,4,11,15,1.0,98.0,3.25,12.35,98.0,88.6,69.93
2018,12,4,11,30,1.0,101.0,3.1,12.6,101.0,91.35,72.14
2018,12,4,11,45,1.0,108.0,2.95,12.8,108.0,97.97,77.62
2018,12,4,12,0,1.0,115.0,2.8,13.0,115.0,104.6,83.09
2018,12,4,12,15,0.5,128.0,2.6,13.05,128.0,116.72,93.18
2018,12,4,12,30,0.0,141.0,2.4,13.1,141.0,128.93,103.32
2018,12,4,12,45,0.0,136.5,2.15,13.15,136.5,124.31,99.47
2018,12,4,13,0,0.0,132.0,1.9,13.2,132.0,119.79,95.74
2018,12,4,13,15,0.0,125.0,1.7,13.1,125.0,112.95,90.15
2018,12,4,13,30,0.0,118.0,1.5,13.0,118.0,106.22,84.65
2018,12,4,13,45,0.0,110.5,1.35,12.85,110.5,99.1,78.84
2018,12,4,14,0,0.0,103.0,1.2,12.7,103.0,92.08,73.08
2018,12,4,14,15,0.0,96.5,1.3,12.2,96.5,86.04,68.23
2018,12,4,14,30,0.0,90.0,1.4,11.7,90.0,80.04,63.35
2018,12,4,14,45,0.0,86.5,1.5,11.2,86.5,76.78,60.74
2018,12,4,15,0,0.0,83.0,1.6,10.7,83.0,73.44,57.98
2018,12,4,15,15,0.0,68.0,1.6,10.7,68.0,59.92,46.25
2018,12,4,15,30,0.0,53.0,1.6,10.7,53.0,46.62,34.6
2018,12,4,15,45,0.0,41.5,1.5,9.7,41.5,36.5,25.7
2018,12,4,16,0,0.0,30.0,1.4,8.7,30.0,26.46,16.71
2018,12,4,16,15,0.0,20.0,1.45,8.3,20.0,17.62,8.34
2018,12,4,16,30,0.0,10.0,1.5,7.9,10.0,8.79,0.0
2018,12,4,16,45,0.0,5.0,1.5,7.55,5.0,4.55,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,15,13.0,3.5,2.75,6.5,4.0,10.49,0.0
2018,12,5,7,30,26.0,7.0,2.8,6.6,8.0,28.08,0.0
2018,12,5,7,45,195.5,20.5,2.85,6.7,46.0,188.35,147.32
2018,12,5,8,0,365.0,34.0,2.9,6.8,84.0,327.48,275.29
2018,12,5,8,15,244.0,28.0,2.9,7.0,66.0,239.7,205.29
2018,12,5,8,30,123.0,22.0,2.9,7.2,48.0,133.35,114.17
2018,12,5,8,45,61.5,30.5,2.9,7.35,43.5,89.39,74.87
2018,12,5,9,0,0.0,39.0,2.9,7.5,39.0,34.37,24.61
2018,12,5,9,15,4.5,67.0,2.85,7.9,68.5,63.31,50.07
2018,12,5,9,30,9.0,95.0,2.8,8.3,98.0,96.11,78.52
2018,12,5,9,45,26.0,113.0,2.75,8.65,123.0,138.67,115.46
2018,12,5,10,0,43.0,131.0,2.7,9.0,148.0,173.09,144.9
2018,12,5,10,15,147.5,156.5,2.7,9.45,220.5,306.19,258.76
2018,12,5,10,30,252.0,182.0,2.7,9.9,293.0,440.26,368.48
2018,12,5,10,45,145.5,170.5,2.7,10.35,235.0,315.76,263.78
2018,12,5,11,0,39.0,159.0,2.7,10.8,177.0,194.93,160.69
2018,12,5,11,15,19.5,132.5,2.65,11.15,141.5,138.2,112.63
2018,12,5,11,30,0.0,106.0,2.6,11.5,106.0,95.42,75.78
2018,12,5,11,45,37.0,137.0,2.55,11.9,155.5,163.31,133.9
2018,12,5,12,0,74.0,168.0,2.5,12.3,205.0,223.67,184.36
2018,12,5,12,15,321.0,153.5,2.4,12.45,310.5,410.43,340.52
2018,12,5,12,30,568.0,139.0,2.3,12.6,416.0,576.44,471.37
2018,12,5,12,45,551.0,140.5,2.2,12.8,404.0,538.77,439.52
2018,12,5,13,0,534.0,142.0,2.1,13.0,392.0,506.22,412.71
2018,12,5,13,15,414.0,157.0,2.05,12.95,346.0,425.74,347.6
2018,12,5,13,30,294.0,172.0,2.0,12.9,300.0,344.64,281.62
2018,12,5,13,45,270.5,166.0,1.95,12.9,278.5,310.35,253.26
2018,12,5,14,0,247.0,160.0,1.9,12.9,257.0,277.67,225.71
2018,12,5,14,15,191.5,144.5,1.8,12.65,216.0,218.91,177.05
2018,12,5,14,30,136.0,129.0,1.7,12.4,175.0,172.14,138.2
2018,12,5,14,45,80.0,94.0,1.6,12.2,120.5,112.94,89.05
2018,12,5,15,0,24.0,59.0,1.5,12.0,66.0,59.11,44.55
2018,12,5,15,15,14.5,49.0,1.5,12.0,53.0,46.73,34.11
2018,12,5,15,30,5.0,39.0,1.5,12.0,40.0,35.07,24.31
2018,12,5,15,45,3.0,31.0,1.3,10.95,31.5,27.55,17.83
2018,12,5,16,0,1.0,23.0,1.1,9.9,23.0,20.27,11.41
2018,12,5,16,15,0.5,15.5,1.15,9.45,15.5,13.63,5.11
2018,12,5,16,30,0.0,8.0,1.2,9.0,8.0,7.03,0.0
2018,12,5,16,45,0.0,4.0,1.2,8.55,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.5,1.85,4.4,16.5,78.74,0.0
2018,12,6,7,30,247.0,21.0,2.2,4.9,33.0,196.08,0.0
2018,12,6,7,45,371.0,28.5,2.55,5.4,67.5,312.42,242.98
2018,12,6,8,0,495.0,36.0,2.9,5.9,102.0,417.22,349.23
2018,12,6,8,15,554.5,42.0,2.9,6.35,140.0,482.05,408.33
2018,12,6,8,30,614.0,48.0,2.9,6.8,178.0,542.48,460.15
2018,12,6,8,45,648.0,53.0,2.9,7.2,214.5,590.59,499.87
2018,12,6,9,0,682.0,58.0,2.9,7.6,251.0,637.81,537.22
2018,12,6,9,15,734.0,58.0,2.85,8.25,290.0,691.97,577.84
2018,12,6,9,30,786.0,58.0,2.8,8.9,329.0,744.78,615.96
2018,12,6,9,45,808.5,59.5,2.75,9.55,360.0,773.3,634.65
2018,12,6,10,0,831.0,61.0,2.7,10.2,391.0,799.06,651.0
2018,12,6,10,15,844.0,62.5,2.65,10.65,415.5,805.6,653.33
2018,12,6,10,30,857.0,64.0,2.6,11.1,440.0,817.09,659.48
2018,12,6,10,45,866.0,65.0,2.5,11.6,458.0,821.18,659.67
2018,12,6,11,0,875.0,66.0,2.4,12.1,476.0,821.8,657.46
2018,12,6,11,15,880.0,66.5,2.35,12.4,487.0,814.94,650.86
2018,12,6,11,30,885.0,67.0,2.3,12.7,498.0,804.61,641.95
2018,12,6,11,45,886.0,67.5,2.25,12.95,501.5,787.64,628.52
2018,12,6,12,0,887.0,68.0,2.2,13.2,505.0,767.38,612.89
2018,12,6,12,15,886.0,68.0,2.25,13.35,501.5,741.81,594.43
2018,12,6,12,30,885.0,68.0,2.3,13.5,498.0,713.24,573.75
2018,12,6,12,45,880.0,67.5,2.3,13.65,486.5,678.49,548.02
2018,12,6,13,0,875.0,67.0,2.3,13.8,475.0,641.29,518.43
2018,12,6,13,15,866.5,65.5,2.3,13.85,456.5,598.59,484.24
2018,12,6,13,30,858.0,64.0,2.3,13.9,438.0,554.11,447.86
2018,12,6,13,45,845.0,62.5,2.3,13.9,413.0,505.79,407.58
2018,12,6,14,0,832.0,61.0,2.3,13.9,388.0,458.14,366.64
2018,12,6,14,15,813.0,59.0,2.2,13.75,357.5,404.65,319.92
2018,12,6,14,30,794.0,57.0,2.1,13.6,327.0,351.42,272.22
2018,12,6,14,45,765.5,54.5,2.0,13.45,291.5,295.29,221.39
2018,12,6,15,0,737.0,52.0,1.9,13.3,256.0,241.02,171.69
2018,12,6,15,15,693.0,48.5,1.9,13.3,217.0,184.93,121.76
2018,12,6,15,30,649.0,45.0,1.9,13.3,178.0,133.12,78.09
2018,12,6,15,45,580.5,39.5,1.45,11.8,138.5,82.13,41.92
2018,12,6,16,0,512.0,34.0,1.0,10.3,99.0,39.04,20.89
2018,12,6,16,15,373.5,26.0,1.05,9.85,63.5,21.29,11.08
2018,12,6,16,30,235.0,18.0,1.1,9.4,28.0,15.13,0.0
2018,12,6,16,45,117.5,9.0,1.15,8.95,14.0,8.19,0.0
2018,12,6,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.5,0.85,4.15,12.0,38.8,0.0
2018,12,7,7,30,108.0,19.0,0.8,4.5,24.0,110.0,0.0
2018,12,7,7,45,167.0,32.0,0.75,4.9,49.5,186.29,141.27
2018,12,7,8,0,226.0,45.0,0.7,5.3,75.0,245.62,203.84
2018,12,7,8,15,268.5,57.5,0.7,5.65,105.0,296.87,250.45
2018,12,7,8,30,311.0,70.0,0.7,6.0,135.0,350.25,296.73
2018,12,7,8,45,380.5,77.5,0.75,6.3,173.0,418.61,354.25
2018,12,7,9,0,450.0,85.0,0.8,6.6,211.0,489.31,411.62
2018,12,7,9,15,425.5,100.5,0.8,6.95,232.0,496.58,415.63
2018,12,7,9,30,401.0,116.0,0.8,7.3,253.0,500.83,417.45
2018,12,7,9,45,424.5,123.0,0.75,7.6,280.0,531.61,440.29
2018,12,7,10,0,448.0,130.0,0.7,7.9,307.0,561.11,461.26
2018,12,7,10,15,447.5,140.0,0.7,8.45,326.0,572.42,467.67
2018,12,7,10,30,447.0,150.0,0.7,9.0,345.0,581.66,472.63
2018,12,7,10,45,572.5,128.5,0.75,9.55,389.0,663.66,534.45
2018,12,7,11,0,698.0,107.0,0.8,10.1,433.0,736.88,585.62
2018,12,7,11,15,797.5,87.5,0.8,10.8,468.0,780.27,613.53
2018,12,7,11,30,897.0,68.0,0.8,11.5,503.0,815.13,635.44
2018,12,7,11,45,899.5,67.5,0.75,12.25,506.5,797.95,620.22
2018,12,7,12,0,902.0,67.0,0.7,13.0,510.0,777.4,603.58
2018,12,7,12,15,901.0,66.5,0.75,13.45,506.0,750.96,585.23
2018,12,7,12,30,900.0,66.0,0.8,13.9,502.0,721.47,564.73
2018,12,7,12,45,896.0,65.5,0.85,14.35,491.0,687.04,540.59
2018,12,7,13,0,892.0,65.0,0.9,14.8,480.0,650.04,512.49
2018,12,7,13,15,883.5,64.0,0.95,14.8,461.5,607.37,480.27
2018,12,7,13,30,875.0,63.0,1.0,14.8,443.0,562.85,445.7
2018,12,7,13,45,861.0,62.0,1.05,14.85,418.0,513.92,406.54
2018,12,7,14,0,847.0,61.0,1.1,14.9,393.0,464.1,365.37
2018,12,7,14,15,826.5,59.5,1.05,14.7,362.0,411.45,320.51
2018,12,7,14,30,806.0,58.0,1.0,14.5,331.0,357.55,273.4
2018,12,7,14,45,776.0,55.0,0.95,14.3,294.5,299.83,222.36
2018,12,7,15,0,746.0,52.0,0.9,14.1,258.0,244.13,172.37
2018,12,7,15,15,702.0,48.5,0.9,14.1,219.0,187.55,122.64
2018,12,7,15,30,658.0,45.0,0.9,14.1,180.0,135.22,78.92
2018,12,7,15,45,499.0,43.5,0.9,12.7,132.5,78.45,41.55
2018,12,7,16,0,340.0,42.0,0.9,11.3,85.0,41.63,24.67
2018,12,7,16,15,247.5,29.0,0.9,10.85,54.0,23.92,13.07
2018,12,7,16,30,155.0,16.0,0.9,10.4,23.0,13.15,0.0
2018,12,7,16,45,77.5,8.0,0.95,10.0,11.5,7.28,0.0
2018,12,7,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,7,15,127.5,9.5,1.0,3.6,15.5,79.62,0.0
2018,12,8,7,30,255.0,19.0,1.0,4.1,31.0,196.08,0.0
2018,12,8,7,45,382.0,27.5,0.95,4.6,66.0,317.02,237.97
2018,12,8,8,0,509.0,36.0,0.9,5.1,101.0,424.87,349.36
2018,12,8,8,15,579.5,41.5,1.05,5.6,141.0,489.51,407.82
2018,12,8,8,30,650.0,47.0,1.2,6.1,181.0,565.5,471.29
2018,12,8,8,45,695.0,50.5,1.35,6.6,220.0,621.11,516.35
2018,12,8,9,0,740.0,54.0,1.5,7.1,259.0,676.11,559.33
2018,12,8,9,15,771.5,56.5,1.65,7.8,295.5,717.98,590.55
2018,12,8,9,30,803.0,59.0,1.8,8.5,332.0,757.93,619.51
2018,12,8,9,45,824.5,60.5,1.95,9.2,363.0,785.95,638.97
2018,12,8,10,0,846.0,62.0,2.1,9.9,394.0,811.13,656.09
2018,12,8,10,15,847.5,65.5,2.15,10.45,416.0,819.05,659.87
2018,12,8,10,30,849.0,69.0,2.2,11.0,438.0,823.53,661.33
2018,12,8,10,45,865.5,69.0,2.3,11.5,458.5,824.67,661.0
2018,12,8,11,0,882.0,69.0,2.4,12.0,479.0,830.35,664.08
2018,12,8,11,15,892.0,68.5,2.4,12.25,491.5,826.39,660.03
2018,12,8,11,30,902.0,68.0,2.4,12.5,504.0,818.8,653.59
2018,12,8,11,45,903.5,68.0,2.4,12.8,507.5,801.48,640.12
2018,12,8,12,0,905.0,68.0,2.4,13.1,511.0,780.79,624.41
2018,12,8,12,15,900.0,69.5,2.35,13.15,507.0,753.83,604.43
2018,12,8,12,30,895.0,71.0,2.3,13.2,503.0,723.98,582.38
2018,12,8,12,45,885.5,71.5,2.3,13.3,491.0,687.2,555.15
2018,12,8,13,0,876.0,72.0,2.3,13.4,479.0,652.34,527.29
2018,12,8,13,15,813.5,81.0,2.25,13.35,447.5,588.48,476.58
2018,12,8,13,30,751.0,90.0,2.2,13.3,416.0,527.95,427.72
2018,12,8,13,45,789.0,78.5,2.15,13.25,403.5,497.82,401.95
2018,12,8,14,0,827.0,67.0,2.1,13.2,391.0,463.6,371.46
2018,12,8,14,15,806.5,65.0,1.9,12.95,360.0,409.76,324.37
2018,12,8,14,30,786.0,63.0,1.7,12.7,329.0,356.3,276.57
2018,12,8,14,45,755.5,60.0,1.5,12.45,293.0,299.44,225.33
2018,12,8,15,0,725.0,57.0,1.3,12.2,257.0,244.68,175.42
2018,12,8,15,15,679.0,52.5,1.3,12.2,217.5,187.84,125.09
2018,12,8,15,30,633.0,48.0,1.3,12.2,178.0,135.55,81.01
2018,12,8,15,45,559.5,42.5,1.15,10.85,138.5,83.14,43.35
2018,12,8,16,0,486.0,37.0,1.0,9.5,99.0,40.59,21.65
2018,12,8,16,15,347.0,28.0,1.05,9.05,63.5,23.12,12.56
2018,12,8,16,30,208.0,19.0,1.1,8.6,28.0,16.09,0.0
2018,12,8,16,45,104.0,9.5,1.15,8.1,14.0,8.64,0.0
2018,12,8,17,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
