Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,7,15,11.5,2.5,1.05,7.65,3.0,0.0,0.0
2018,12,19,7,30,23.0,5.0,1.1,8.1,6.0,17.81,0.0
2018,12,19,7,45,11.5,16.5,1.1,8.55,17.0,22.83,5.8
2018,12,19,8,0,0.0,28.0,1.1,9.0,28.0,25.57,15.35
2018,12,19,8,15,0.0,40.5,1.2,9.4,40.5,38.43,27.12
2018,12,19,8,30,0.0,53.0,1.3,9.8,53.0,50.88,38.21
2018,12,19,8,45,8.0,69.5,1.4,10.2,71.5,74.3,58.88
2018,12,19,9,0,16.0,86.0,1.5,10.6,90.0,97.85,79.44
2018,12,19,9,15,59.0,105.5,1.6,11.1,124.0,164.2,137.12
2018,12,19,9,30,102.0,125.0,1.7,11.6,158.0,236.77,198.49
2018,12,19,9,45,55.0,113.5,1.8,12.15,131.5,165.22,136.95
2018,12,19,10,0,8.0,102.0,1.9,12.7,105.0,101.58,81.49
2018,12,19,10,15,5.5,108.0,2.0,13.0,110.0,104.89,84.09
2018,12,19,10,30,3.0,114.0,2.1,13.3,115.0,108.25,86.59
2018,12,19,10,45,4.0,130.0,2.25,13.6,131.5,125.21,100.61
2018,12,19,11,0,5.0,146.0,2.4,13.9,148.0,142.21,114.55
2018,12,19,11,15,23.5,165.0,2.5,14.2,176.0,176.83,143.59
2018,12,19,11,30,42.0,184.0,2.6,14.5,204.0,224.22,182.62
2018,12,19,11,45,25.0,167.0,2.75,14.75,179.0,188.51,152.58
2018,12,19,12,0,8.0,150.0,2.9,15.0,154.0,145.48,116.56
2018,12,19,12,15,19.5,164.0,2.9,15.1,173.5,167.74,135.27
2018,12,19,12,30,31.0,178.0,2.9,15.2,193.0,199.51,161.5
2018,12,19,12,45,38.0,176.5,2.85,15.35,194.5,200.51,162.31
2018,12,19,13,0,45.0,175.0,2.8,15.5,196.0,201.03,162.77
2018,12,19,13,15,25.5,147.5,2.7,15.45,159.5,157.42,126.67
2018,12,19,13,30,6.0,120.0,2.6,15.4,123.0,111.83,88.72
2018,12,19,13,45,19.0,120.5,2.45,15.35,128.0,118.77,94.78
2018,12,19,14,0,32.0,121.0,2.3,15.3,133.0,128.59,103.01
2018,12,19,14,15,152.5,105.5,2.05,15.1,158.0,173.0,139.21
2018,12,19,14,30,273.0,90.0,1.8,14.9,183.0,199.0,157.83
2018,12,19,14,45,246.5,86.5,1.55,14.7,163.5,165.23,128.21
2018,12,19,15,0,220.0,83.0,1.3,14.5,144.0,139.56,105.56
2018,12,19,15,15,440.5,64.5,1.3,14.5,164.0,159.81,111.82
2018,12,19,15,30,661.0,46.0,1.3,14.5,184.0,149.84,91.23
2018,12,19,15,45,595.0,41.0,0.9,13.6,145.0,97.91,51.98
2018,12,19,16,0,529.0,36.0,0.5,12.7,106.0,53.43,26.18
2018,12,19,16,15,403.5,28.5,0.4,12.5,70.5,23.41,13.33
2018,12,19,16,30,278.0,21.0,0.3,12.3,35.0,17.81,0.0
2018,12,19,16,45,139.0,10.5,0.25,12.15,17.5,9.55,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,4.12,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,42.93,14.64
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,77.86,60.5
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,45.32,34.6
2018,12,20,8,30,0.0,15.0,1.5,5.2,15.0,13.18,5.93
2018,12,20,8,45,0.0,18.5,1.45,5.35,18.5,16.26,8.76
2018,12,20,9,0,0.0,22.0,1.4,5.5,22.0,19.35,11.54
2018,12,20,9,15,0.0,24.5,1.35,5.8,24.5,21.56,13.51
2018,12,20,9,30,0.0,27.0,1.3,6.1,27.0,23.77,15.45
2018,12,20,9,45,0.0,59.5,1.25,6.35,59.5,52.55,40.76
2018,12,20,10,0,0.0,92.0,1.2,6.6,92.0,84.24,68.23
2018,12,20,10,15,0.0,97.5,1.2,6.8,97.5,89.21,72.31
2018,12,20,10,30,0.0,103.0,1.2,7.0,103.0,94.24,76.48
2018,12,20,10,45,0.5,118.5,1.2,7.2,118.5,110.12,89.93
2018,12,20,11,0,1.0,134.0,1.2,7.4,134.0,126.09,103.33
2018,12,20,11,15,0.5,134.0,1.2,7.5,134.0,124.92,102.14
2018,12,20,11,30,0.0,134.0,1.2,7.6,134.0,123.93,101.18
2018,12,20,11,45,0.0,123.0,1.2,7.7,123.0,112.36,91.29
2018,12,20,12,0,0.0,112.0,1.2,7.8,112.0,101.25,81.82
2018,12,20,12,15,2.0,126.0,1.2,7.85,127.0,116.32,94.71
2018,12,20,12,30,4.0,140.0,1.2,7.9,142.0,131.38,107.48
2018,12,20,12,45,4.0,134.5,1.25,7.95,136.5,125.57,102.56
2018,12,20,13,0,4.0,129.0,1.3,8.0,131.0,119.89,97.82
2018,12,20,13,15,3.5,123.5,1.3,8.0,125.0,114.0,92.89
2018,12,20,13,30,3.0,118.0,1.3,8.0,119.0,108.22,88.06
2018,12,20,13,45,2.5,116.0,1.3,8.05,117.0,105.88,86.15
2018,12,20,14,0,2.0,114.0,1.3,8.1,115.0,103.59,84.27
2018,12,20,14,15,6.0,105.0,1.2,8.05,107.0,96.7,78.46
2018,12,20,14,30,10.0,96.0,1.1,8.0,99.0,89.51,72.28
2018,12,20,14,45,22.0,99.5,1.0,7.95,106.0,98.31,79.57
2018,12,20,15,0,34.0,103.0,0.9,7.9,113.0,102.93,82.9
2018,12,20,15,15,34.0,91.0,0.9,7.9,99.5,89.08,70.55
2018,12,20,15,30,34.0,79.0,0.9,7.9,86.0,75.28,58.21
2018,12,20,15,45,23.0,62.5,0.6,7.6,67.0,56.69,42.37
2018,12,20,16,0,12.0,46.0,0.3,7.3,48.0,39.98,28.15
2018,12,20,16,15,16.0,30.5,0.3,7.15,32.0,25.98,15.97
2018,12,20,16,30,20.0,15.0,0.3,7.0,16.0,12.95,0.0
2018,12,20,16,45,10.0,7.5,0.3,6.9,8.0,6.82,0.0
2018,12,20,17,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.0,0.45,8.65,1.0,0.0,0.0
2018,12,21,7,30,6.0,2.0,0.5,8.7,2.0,5.26,0.0
2018,12,21,7,45,22.0,7.0,0.5,8.75,9.0,26.1,5.38
2018,12,21,8,0,38.0,12.0,0.5,8.8,16.0,46.0,32.89
2018,12,21,8,15,277.0,25.5,0.6,9.05,74.5,255.3,212.92
2018,12,21,8,30,516.0,39.0,0.7,9.3,133.0,454.16,376.21
2018,12,21,8,45,305.5,34.0,0.75,9.55,93.0,300.59,253.53
2018,12,21,9,0,95.0,29.0,0.8,9.8,53.0,125.13,105.08
2018,12,21,9,15,47.5,33.5,0.95,10.15,45.5,74.19,60.62
2018,12,21,9,30,0.0,38.0,1.1,10.5,38.0,33.49,23.56
2018,12,21,9,45,0.5,60.5,1.2,10.85,60.5,53.85,41.16
2018,12,21,10,0,1.0,83.0,1.3,11.2,83.0,75.69,59.77
2018,12,21,10,15,6.0,113.0,1.4,11.55,115.5,110.8,89.57
2018,12,21,10,30,11.0,143.0,1.5,11.9,148.0,146.82,119.67
2018,12,21,10,45,5.5,104.5,1.6,12.25,107.0,99.83,79.74
2018,12,21,11,0,0.0,66.0,1.7,12.6,66.0,58.34,44.32
2018,12,21,11,15,0.0,78.5,1.75,12.85,78.5,69.46,53.7
2018,12,21,11,30,0.0,91.0,1.8,13.1,91.0,81.13,63.45
2018,12,21,11,45,8.0,126.0,1.85,13.35,130.0,121.69,97.61
2018,12,21,12,0,16.0,161.0,1.9,13.6,169.0,163.07,131.93
2018,12,21,12,15,52.0,178.5,1.95,13.7,203.5,217.92,177.78
2018,12,21,12,30,88.0,196.0,2.0,13.8,238.0,260.62,212.99
2018,12,21,12,45,147.5,194.0,2.05,13.9,262.5,305.71,250.22
2018,12,21,13,0,207.0,192.0,2.1,14.0,287.0,334.74,273.99
2018,12,21,13,15,126.5,180.0,2.1,13.95,237.5,262.74,214.53
2018,12,21,13,30,46.0,168.0,2.1,13.9,188.0,188.91,153.33
2018,12,21,13,45,31.0,153.5,2.05,13.9,166.5,163.11,132.07
2018,12,21,14,0,16.0,139.0,2.0,13.9,145.0,134.19,108.02
2018,12,21,14,15,22.5,128.0,1.95,13.65,136.0,125.5,100.92
2018,12,21,14,30,29.0,117.0,1.9,13.4,127.0,119.47,95.82
2018,12,21,14,45,203.0,97.0,1.9,13.2,155.0,162.23,127.84
2018,12,21,15,0,377.0,77.0,1.9,13.0,183.0,181.12,136.35
2018,12,21,15,15,398.5,62.5,1.9,13.0,160.0,150.63,106.75
2018,12,21,15,30,420.0,48.0,1.9,13.0,137.0,114.68,73.23
2018,12,21,15,45,296.5,37.5,1.45,11.45,93.5,65.24,37.34
2018,12,21,16,0,173.0,27.0,1.0,9.9,50.0,30.04,15.24
2018,12,21,16,15,116.0,21.0,1.1,9.6,34.0,16.22,7.79
2018,12,21,16,30,59.0,15.0,1.2,9.3,18.0,12.45,0.0
2018,12,21,16,45,29.5,7.5,1.3,9.0,9.0,6.82,0.0
2018,12,21,17,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,7,15,12.5,2.5,1.2,1.5,3.0,0.0,0.0
2018,12,22,7,30,25.0,5.0,1.2,2.1,6.0,18.88,0.0
2018,12,22,7,45,12.5,17.5,1.25,2.75,18.0,25.6,4.17
2018,12,22,8,0,0.0,30.0,1.3,3.4,30.0,29.29,18.63
2018,12,22,8,15,0.0,45.0,1.35,3.9,45.0,45.58,33.85
2018,12,22,8,30,0.0,60.0,1.4,4.4,60.0,61.1,47.91
2018,12,22,8,45,50.0,75.5,1.5,4.9,88.0,123.07,103.85
2018,12,22,9,0,100.0,91.0,1.6,5.4,116.0,192.86,165.54
2018,12,22,9,15,85.5,107.0,1.55,5.75,131.0,201.64,172.29
2018,12,22,9,30,71.0,123.0,1.5,6.1,146.0,194.96,165.89
2018,12,22,9,45,100.0,138.5,1.45,6.5,174.0,251.0,213.52
2018,12,22,10,0,129.0,154.0,1.4,6.9,202.0,292.84,248.17
2018,12,22,10,15,151.5,166.0,1.3,7.15,226.0,324.29,273.56
2018,12,22,10,30,174.0,178.0,1.2,7.4,250.0,355.32,298.17
2018,12,22,10,45,290.0,169.0,1.05,7.65,296.0,452.44,377.03
2018,12,22,11,0,406.0,160.0,0.9,7.9,342.0,549.27,451.58
2018,12,22,11,15,441.0,157.5,0.9,8.2,360.5,568.29,464.61
2018,12,22,11,30,476.0,155.0,0.9,8.5,379.0,584.75,476.42
2018,12,22,11,45,385.0,175.0,0.9,8.8,357.5,524.51,427.55
2018,12,22,12,0,294.0,195.0,0.9,9.1,336.0,452.4,370.01
2018,12,22,12,15,200.5,197.0,0.9,9.45,293.0,361.95,297.35
2018,12,22,12,30,107.0,199.0,0.9,9.8,250.0,289.52,237.53
2018,12,22,12,45,81.5,189.0,0.9,10.15,227.5,244.31,200.62
2018,12,22,13,0,56.0,179.0,0.9,10.5,205.0,212.78,174.33
2018,12,22,13,15,37.5,166.0,0.95,10.5,183.0,184.42,150.88
2018,12,22,13,30,19.0,153.0,1.0,10.5,161.0,151.4,123.39
2018,12,22,13,45,52.0,158.0,1.05,10.5,178.5,178.88,146.75
2018,12,22,14,0,85.0,163.0,1.1,10.5,196.0,196.66,161.35
2018,12,22,14,15,64.0,148.0,1.1,10.4,172.0,167.38,136.73
2018,12,22,14,30,43.0,133.0,1.1,10.3,148.0,140.45,114.22
2018,12,22,14,45,64.0,120.0,1.05,10.2,139.5,131.69,106.19
2018,12,22,15,0,85.0,107.0,1.0,10.1,131.0,123.68,98.22
2018,12,22,15,15,106.0,92.5,1.0,10.1,118.0,108.39,83.57
2018,12,22,15,30,127.0,78.0,1.0,10.1,105.0,90.9,66.88
2018,12,22,15,45,105.0,64.0,0.9,9.15,83.0,67.12,47.47
2018,12,22,16,0,83.0,50.0,0.8,8.2,61.0,46.05,31.23
2018,12,22,16,15,61.0,34.5,0.8,8.05,41.0,28.36,18.08
2018,12,22,16,30,39.0,19.0,0.8,7.9,21.0,16.07,0.0
2018,12,22,16,45,19.5,9.5,0.85,7.7,10.5,8.64,0.0
2018,12,22,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,5.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,5.9,7.0,21.24,0.0
2018,12,23,7,45,13.5,18.0,0.25,6.2,18.0,27.27,3.41
2018,12,23,8,0,1.0,29.0,0.2,6.5,29.0,28.55,17.8
2018,12,23,8,15,3.5,43.0,0.2,6.8,43.5,45.15,33.28
2018,12,23,8,30,6.0,57.0,0.2,7.1,58.0,61.28,47.81
2018,12,23,8,45,37.0,73.5,0.25,7.4,82.5,110.49,91.44
2018,12,23,9,0,68.0,90.0,0.3,7.7,107.0,153.68,129.2
2018,12,23,9,15,44.0,91.0,0.3,8.45,102.5,132.45,110.16
2018,12,23,9,30,20.0,92.0,0.3,9.2,98.0,111.84,91.68
2018,12,23,9,45,37.5,109.0,0.35,9.95,122.0,145.4,120.38
2018,12,23,10,0,55.0,126.0,0.4,10.7,146.0,179.15,148.41
2018,12,23,10,15,158.0,143.5,0.65,11.3,207.5,299.78,249.5
2018,12,23,10,30,261.0,161.0,0.9,11.9,269.0,421.89,347.24
2018,12,23,10,45,316.0,154.5,1.15,12.5,291.5,455.86,373.99
2018,12,23,11,0,371.0,148.0,1.4,13.1,314.0,506.32,413.43
2018,12,23,11,15,314.0,171.5,1.45,13.3,315.0,464.87,379.17
2018,12,23,11,30,257.0,195.0,1.5,13.5,316.0,440.37,358.24
2018,12,23,11,45,210.5,195.5,1.55,13.65,295.5,382.3,311.9
2018,12,23,12,0,164.0,196.0,1.6,13.8,275.0,340.28,277.65
2018,12,23,12,15,402.0,157.0,1.6,13.8,348.5,493.55,402.3
2018,12,23,12,30,640.0,118.0,1.6,13.8,422.0,612.69,494.61
2018,12,23,12,45,512.0,138.5,1.65,13.8,379.0,518.15,419.82
2018,12,23,13,0,384.0,159.0,1.7,13.8,336.0,436.27,354.88
2018,12,23,13,15,286.0,172.0,1.65,13.65,301.0,361.81,295.05
2018,12,23,13,30,188.0,185.0,1.6,13.5,266.0,296.63,241.79
2018,12,23,13,45,168.5,175.0,1.6,13.4,245.0,265.61,216.53
2018,12,23,14,0,149.0,165.0,1.6,13.3,224.0,236.19,192.17
2018,12,23,14,15,130.5,146.5,1.55,13.1,195.0,200.37,162.43
2018,12,23,14,30,112.0,128.0,1.5,12.9,166.0,166.68,134.19
2018,12,23,14,45,75.5,104.0,1.45,12.65,128.5,124.03,98.63
2018,12,23,15,0,39.0,80.0,1.4,12.4,91.0,83.31,64.76
2018,12,23,15,15,19.5,56.5,1.4,12.4,62.0,55.1,41.08
2018,12,23,15,30,0.0,33.0,1.4,12.4,33.0,29.07,19.39
2018,12,23,15,45,0.0,25.5,1.1,11.2,25.5,22.44,13.63
2018,12,23,16,0,0.0,18.0,0.8,10.0,18.0,15.82,7.8
2018,12,23,16,15,0.0,12.0,0.8,9.7,12.0,10.54,3.18
2018,12,23,16,30,0.0,6.0,0.8,9.4,6.0,5.26,0.0
2018,12,23,16,45,0.0,3.0,0.8,9.15,3.0,2.73,0.0
2018,12,23,17,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.05,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.4,5.0,13.68,0.0
2018,12,24,7,45,8.0,10.5,1.65,7.75,10.5,14.28,0.0
2018,12,24,8,0,0.0,16.0,1.7,8.1,16.0,14.07,5.75
2018,12,24,8,15,0.0,27.0,1.9,8.5,27.0,23.79,14.64
2018,12,24,8,30,0.0,38.0,2.1,8.9,38.0,33.52,23.34
2018,12,24,8,45,0.0,52.0,2.25,9.25,52.0,47.12,35.32
2018,12,24,9,0,0.0,66.0,2.4,9.6,66.0,61.34,47.74
2018,12,24,9,15,12.0,76.5,2.5,9.95,80.5,80.86,65.07
2018,12,24,9,30,24.0,87.0,2.6,10.3,95.0,108.78,89.43
2018,12,24,9,45,12.5,88.0,2.65,10.65,92.0,91.35,73.85
2018,12,24,10,0,1.0,89.0,2.7,11.0,89.0,82.01,65.2
2018,12,24,10,15,0.5,90.0,2.85,11.55,90.0,81.93,64.9
2018,12,24,10,30,0.0,91.0,3.0,12.1,91.0,82.03,64.73
2018,12,24,10,45,0.0,92.5,3.2,12.65,92.5,83.16,65.48
2018,12,24,11,0,0.0,94.0,3.4,13.2,94.0,84.37,66.29
2018,12,24,11,15,5.0,119.0,3.5,13.45,121.5,113.21,90.62
2018,12,24,11,30,10.0,144.0,3.6,13.7,149.0,142.43,115.01
2018,12,24,11,45,5.0,110.0,3.75,13.95,112.5,103.43,82.09
2018,12,24,12,0,0.0,76.0,3.9,14.2,76.0,67.24,51.44
2018,12,24,12,15,0.0,65.0,3.9,14.05,65.0,57.46,43.23
2018,12,24,12,30,0.0,54.0,3.9,13.9,54.0,47.7,35.0
2018,12,24,12,45,24.0,82.0,3.9,13.7,93.0,92.87,73.96
2018,12,24,13,0,48.0,110.0,3.9,13.5,132.0,135.28,110.12
2018,12,24,13,15,29.5,90.0,3.8,13.3,103.5,101.93,81.67
2018,12,24,13,30,11.0,70.0,3.7,13.1,75.0,68.19,52.85
2018,12,24,13,45,11.0,67.5,3.6,12.9,72.0,65.49,50.62
2018,12,24,14,0,11.0,65.0,3.5,12.7,69.0,62.76,48.33
2018,12,24,14,15,16.5,66.5,3.4,12.55,72.5,67.8,52.64
2018,12,24,14,30,22.0,68.0,3.3,12.4,76.0,70.36,54.72
2018,12,24,14,45,64.0,77.5,3.2,12.3,96.5,95.01,74.79
2018,12,24,15,0,106.0,87.0,3.1,12.2,117.0,111.22,86.69
2018,12,24,15,15,53.0,72.5,3.1,12.2,87.5,77.01,58.55
2018,12,24,15,30,0.0,58.0,3.1,12.2,58.0,51.1,38.25
2018,12,24,15,45,0.0,44.5,3.4,12.05,44.5,39.17,27.79
2018,12,24,16,0,0.0,31.0,3.7,11.9,31.0,27.34,17.35
2018,12,24,16,15,1.5,23.0,3.95,11.8,23.0,20.27,11.23
2018,12,24,16,30,3.0,15.0,4.2,11.7,15.0,13.21,0.0
2018,12,24,16,45,3.0,7.5,4.45,11.6,7.5,6.82,0.0
2018,12,24,17,0,3.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,4.4,11.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,7,15,69.0,5.5,1.55,3.5,6.5,0.0,0.0
2018,12,25,7,30,138.0,11.0,1.6,4.3,13.0,88.62,0.0
2018,12,25,7,45,312.5,19.0,1.7,5.1,44.0,233.31,49.76
2018,12,25,8,0,487.0,27.0,1.8,5.9,75.0,379.33,300.27
2018,12,25,8,15,570.5,31.5,1.95,6.4,113.5,458.81,381.3
2018,12,25,8,30,654.0,36.0,2.1,6.9,152.0,541.32,452.86
2018,12,25,8,45,706.5,38.5,2.3,7.35,191.5,600.83,503.28
2018,12,25,9,0,759.0,41.0,2.5,7.8,231.0,653.23,546.15
2018,12,25,9,15,788.5,44.5,2.7,8.35,268.5,695.72,579.55
2018,12,25,9,30,818.0,48.0,2.9,8.9,306.0,736.62,610.66
2018,12,25,9,45,837.5,51.5,3.1,9.45,339.0,767.27,633.15
2018,12,25,10,0,857.0,55.0,3.3,10.0,372.0,795.21,653.18
2018,12,25,10,15,873.5,55.5,3.6,10.45,398.5,813.46,666.4
2018,12,25,10,30,890.0,56.0,3.9,10.9,425.0,828.55,677.16
2018,12,25,10,45,903.0,56.0,4.15,11.35,446.0,836.67,682.37
2018,12,25,11,0,916.0,56.0,4.4,11.8,467.0,841.26,685.69
2018,12,25,11,15,923.5,56.0,4.5,12.05,480.5,837.65,682.41
2018,12,25,11,30,931.0,56.0,4.6,12.3,494.0,830.39,676.55
2018,12,25,11,45,934.5,56.0,4.75,12.6,500.0,816.27,665.82
2018,12,25,12,0,938.0,56.0,4.9,12.9,506.0,798.58,652.47
2018,12,25,12,15,936.5,57.0,4.9,13.1,504.5,774.9,634.06
2018,12,25,12,30,935.0,58.0,4.9,13.3,503.0,747.98,613.28
2018,12,25,12,45,930.0,58.5,4.95,13.5,494.5,714.93,588.04
2018,12,25,13,0,925.0,59.0,5.0,13.7,486.0,679.16,559.84
2018,12,25,13,15,918.5,58.0,5.0,13.7,469.5,638.15,526.07
2018,12,25,13,30,912.0,57.0,5.0,13.7,453.0,594.95,489.84
2018,12,25,13,45,900.5,56.0,4.95,13.75,429.5,547.11,448.82
2018,12,25,14,0,889.0,55.0,4.9,13.8,406.0,497.96,405.74
2018,12,25,14,15,871.0,53.5,4.7,13.6,376.5,444.33,358.1
2018,12,25,14,30,853.0,52.0,4.5,13.4,347.0,390.54,309.19
2018,12,25,14,45,827.5,50.0,4.25,13.2,312.0,333.83,256.96
2018,12,25,15,0,802.0,48.0,4.0,13.0,277.0,278.32,205.09
2018,12,25,15,15,763.0,45.0,4.0,13.0,238.0,219.67,151.29
2018,12,25,15,30,724.0,42.0,4.0,13.0,199.0,164.62,102.26
2018,12,25,15,45,661.5,37.5,3.35,11.45,158.5,109.28,58.62
2018,12,25,16,0,599.0,33.0,2.7,9.9,118.0,60.77,28.05
2018,12,25,16,15,491.0,27.0,2.55,9.25,81.0,23.87,14.5
2018,12,25,16,30,383.0,21.0,2.4,8.6,44.0,19.18,1.05
2018,12,25,16,45,208.0,12.0,2.3,8.0,23.0,10.91,0.0
2018,12,25,17,0,33.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,7.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,26,7,15,56.0,4.5,1.15,2.55,5.5,0.0,0.0
2018,12,26,7,30,112.0,9.0,1.1,3.1,11.0,71.88,0.0
2018,12,26,7,45,76.5,20.0,1.0,3.6,23.0,85.12,10.85
2018,12,26,8,0,41.0,31.0,0.9,4.1,35.0,74.19,55.56
2018,12,26,8,15,41.0,47.0,1.15,4.85,52.5,84.37,67.86
2018,12,26,8,30,41.0,63.0,1.4,5.6,70.0,103.86,85.71
2018,12,26,8,45,51.0,80.0,1.65,6.35,91.0,131.71,110.55
2018,12,26,9,0,61.0,97.0,1.9,7.1,112.0,159.53,134.91
2018,12,26,9,15,209.5,103.0,2.15,7.65,167.0,308.61,265.03
2018,12,26,9,30,358.0,109.0,2.4,8.2,222.0,453.03,386.01
2018,12,26,9,45,476.5,102.0,2.6,8.75,268.5,543.34,459.7
2018,12,26,10,0,595.0,95.0,2.8,9.3,315.0,643.08,537.19
2018,12,26,10,15,693.0,84.5,2.9,9.7,358.5,713.97,590.2
2018,12,26,10,30,791.0,74.0,3.0,10.1,402.0,777.92,637.06
2018,12,26,10,45,850.5,66.5,3.05,10.55,434.5,815.31,662.97
2018,12,26,11,0,910.0,59.0,3.1,11.0,467.0,840.86,680.09
2018,12,26,11,15,920.0,59.5,2.95,11.3,482.0,840.09,676.99
2018,12,26,11,30,930.0,60.0,2.8,11.6,497.0,835.6,671.48
2018,12,26,11,45,932.0,60.5,2.7,11.85,503.0,820.99,659.2
2018,12,26,12,0,934.0,61.0,2.6,12.1,509.0,802.86,644.59
2018,12,26,12,15,914.0,66.0,2.6,12.3,503.5,770.4,620.37
2018,12,26,12,30,894.0,71.0,2.6,12.5,498.0,735.51,594.43
2018,12,26,12,45,882.0,73.0,2.6,12.65,487.5,700.51,568.45
2018,12,26,13,0,870.0,75.0,2.6,12.8,477.0,667.78,542.48
2018,12,26,13,15,877.5,71.0,2.55,12.8,464.5,633.25,514.62
2018,12,26,13,30,885.0,67.0,2.5,12.8,452.0,592.38,481.29
2018,12,26,13,45,821.5,73.5,2.45,12.8,416.5,528.71,429.07
2018,12,26,14,0,758.0,80.0,2.4,12.8,381.0,464.73,375.88
2018,12,26,14,15,718.5,78.5,2.1,12.45,347.0,407.26,326.75
2018,12,26,14,30,679.0,77.0,1.8,12.1,313.0,351.41,278.01
2018,12,26,14,45,707.5,68.0,1.5,11.75,291.5,313.52,241.67
2018,12,26,15,0,736.0,59.0,1.2,11.4,270.0,272.31,201.29
2018,12,26,15,15,642.0,59.0,1.2,11.4,224.5,206.7,144.91
2018,12,26,15,30,548.0,59.0,1.2,11.4,179.0,151.38,98.99
2018,12,26,15,45,463.5,51.0,1.1,10.1,138.0,99.83,59.3
2018,12,26,16,0,379.0,43.0,1.0,8.8,97.0,57.91,32.0
2018,12,26,16,15,299.5,33.0,1.1,8.35,67.0,26.99,17.34
2018,12,26,16,30,220.0,23.0,1.2,7.9,37.0,19.22,2.33
2018,12,26,16,45,121.5,13.0,1.25,7.45,19.5,11.82,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,6.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,0.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.35,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.1,13.0,97.44,0.0
2018,12,27,7,45,312.0,19.0,3.5,3.85,42.5,231.34,28.39
2018,12,27,8,0,470.0,27.0,3.8,4.6,72.0,367.34,292.96
2018,12,27,8,15,577.0,30.5,4.05,5.2,113.5,461.18,388.89
2018,12,27,8,30,684.0,34.0,4.3,5.8,155.0,553.58,470.72
2018,12,27,8,45,732.0,37.0,4.55,6.4,195.0,610.03,520.11
2018,12,27,9,0,780.0,40.0,4.8,7.0,235.0,667.15,568.01
2018,12,27,9,15,809.5,43.0,5.1,7.6,272.5,709.53,602.64
2018,12,27,9,30,839.0,46.0,5.4,8.2,310.0,750.3,634.94
2018,12,27,9,45,858.5,48.5,5.7,8.75,343.0,780.06,657.88
2018,12,27,10,0,878.0,51.0,6.0,9.3,376.0,807.11,678.27
2018,12,27,10,15,894.5,52.0,6.1,9.75,403.5,826.51,691.78
2018,12,27,10,30,911.0,53.0,6.2,10.2,431.0,842.66,702.68
2018,12,27,10,45,923.0,53.5,6.3,10.65,452.0,850.9,707.41
2018,12,27,11,0,935.0,54.0,6.4,11.1,473.0,855.52,709.45
2018,12,27,11,15,941.5,54.0,6.45,11.35,486.5,851.19,705.02
2018,12,27,11,30,948.0,54.0,6.5,11.6,500.0,843.16,697.91
2018,12,27,11,45,951.0,54.5,6.55,11.8,506.5,829.27,686.55
2018,12,27,12,0,954.0,55.0,6.6,12.0,513.0,811.75,672.52
2018,12,27,12,15,953.0,55.0,6.55,12.05,511.5,787.02,653.01
2018,12,27,12,30,952.0,55.0,6.5,12.1,510.0,759.01,631.03
2018,12,27,12,45,947.0,56.0,6.45,12.15,501.5,726.28,605.39
2018,12,27,13,0,942.0,57.0,6.4,12.2,493.0,690.74,577.02
2018,12,27,13,15,934.0,56.0,6.35,12.15,476.0,648.35,541.43
2018,12,27,13,30,926.0,55.0,6.3,12.1,459.0,603.83,503.44
2018,12,27,13,45,914.0,54.0,6.2,12.05,435.5,555.26,461.22
2018,12,27,14,0,902.0,53.0,6.1,12.0,412.0,505.36,416.94
2018,12,27,14,15,883.5,52.0,5.95,11.8,382.0,451.53,368.52
2018,12,27,14,30,865.0,51.0,5.8,11.6,352.0,397.53,318.8
2018,12,27,14,45,839.0,48.5,5.6,11.4,316.5,339.5,264.8
2018,12,27,15,0,813.0,46.0,5.4,11.2,281.0,282.73,211.18
2018,12,27,15,15,775.0,43.0,5.4,11.2,242.0,224.24,156.62
2018,12,27,15,30,737.0,40.0,5.4,11.2,203.0,168.01,105.72
2018,12,27,15,45,676.5,37.0,4.85,10.05,163.0,113.39,61.67
2018,12,27,16,0,616.0,34.0,4.3,8.9,123.0,65.29,30.58
2018,12,27,16,15,513.0,28.0,4.15,8.3,85.5,24.77,15.51
2018,12,27,16,30,410.0,22.0,4.0,7.7,48.0,20.11,3.86
2018,12,27,16,45,224.0,12.5,3.9,7.1,25.0,11.37,0.0
2018,12,27,17,0,38.0,3.0,3.8,6.5,2.0,0.0,0.0
2018,12,27,17,15,19.0,1.5,3.8,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,0.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,12,28,7,15,41.0,4.0,2.6,0.35,4.5,0.0,0.0
2018,12,28,7,30,82.0,8.0,2.8,1.0,9.0,53.76,0.0
2018,12,28,7,45,213.0,20.0,3.0,1.6,37.0,178.88,13.33
2018,12,28,8,0,344.0,32.0,3.2,2.2,65.0,300.39,240.5
2018,12,28,8,15,513.5,33.5,3.3,2.8,110.0,420.96,358.09
2018,12,28,8,30,683.0,35.0,3.4,3.4,155.0,559.42,477.2
2018,12,28,8,45,712.0,40.0,3.45,4.0,192.0,606.01,517.49
2018,12,28,9,0,741.0,45.0,3.5,4.6,229.0,651.73,555.3
2018,12,28,9,15,772.5,48.5,3.7,5.3,266.5,696.04,590.59
2018,12,28,9,30,804.0,52.0,3.9,6.0,304.0,738.74,623.35
2018,12,28,9,45,848.5,49.5,4.05,6.75,340.5,773.45,648.7
2018,12,28,10,0,893.0,47.0,4.2,7.5,377.0,813.94,678.21
2018,12,28,10,15,907.0,48.5,4.2,8.0,404.5,832.28,689.83
2018,12,28,10,30,921.0,50.0,4.2,8.5,432.0,847.29,698.92
2018,12,28,10,45,931.0,51.0,4.2,9.0,453.0,854.71,702.27
2018,12,28,11,0,941.0,52.0,4.2,9.5,474.0,858.48,702.99
2018,12,28,11,15,946.5,52.5,4.2,9.75,487.5,854.11,698.4
2018,12,28,11,30,952.0,53.0,4.2,10.0,501.0,846.01,691.23
2018,12,28,11,45,954.5,53.5,4.2,10.3,507.5,831.79,679.51
2018,12,28,12,0,957.0,54.0,4.2,10.6,514.0,813.95,665.25
2018,12,28,12,15,954.0,55.0,4.15,10.75,512.5,789.03,645.83
2018,12,28,12,30,951.0,56.0,4.1,10.9,511.0,760.88,624.14
2018,12,28,12,45,943.5,57.5,4.05,11.0,502.5,727.13,598.38
2018,12,28,13,0,936.0,59.0,4.0,11.1,494.0,690.72,570.03
2018,12,28,13,15,930.5,57.5,3.95,11.15,477.5,649.54,536.18
2018,12,28,13,30,925.0,56.0,3.9,11.2,461.0,606.07,499.82
2018,12,28,13,45,914.5,55.0,3.85,11.2,438.0,558.37,459.31
2018,12,28,14,0,904.0,54.0,3.8,11.2,415.0,509.21,416.57
2018,12,28,14,15,887.0,52.0,3.5,10.95,385.0,454.83,368.45
2018,12,28,14,30,870.0,50.0,3.2,10.7,355.0,400.17,318.88
2018,12,28,14,45,845.0,48.0,2.9,10.45,320.0,342.76,266.06
2018,12,28,15,0,820.0,46.0,2.6,10.2,285.0,286.46,213.38
2018,12,28,15,15,783.0,44.0,2.6,10.2,246.5,228.76,159.94
2018,12,28,15,30,746.0,42.0,2.6,10.2,208.0,173.17,109.74
2018,12,28,15,45,684.5,38.5,2.0,8.25,167.0,117.27,64.8
2018,12,28,16,0,623.0,35.0,1.4,6.3,126.0,68.03,32.55
2018,12,28,16,15,518.0,29.0,1.45,5.75,88.0,25.71,16.64
2018,12,28,16,30,413.0,23.0,1.5,5.2,50.0,21.09,5.58
2018,12,28,16,45,225.5,13.5,1.5,4.6,26.5,12.28,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,3.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,15,50.5,4.5,1.25,-0.05,5.0,0.0,0.0
2018,12,29,7,30,101.0,9.0,1.3,0.7,10.0,65.36,0.0
2018,12,29,7,45,235.5,19.5,1.4,1.45,37.5,191.54,6.76
2018,12,29,8,0,370.0,30.0,1.5,2.2,65.0,315.06,249.84
2018,12,29,8,15,506.0,33.5,1.55,2.8,107.0,415.54,349.82
2018,12,29,8,30,642.0,37.0,1.6,3.4,149.0,532.59,449.31
2018,12,29,8,45,690.0,40.5,1.65,4.0,188.0,590.21,497.34
2018,12,29,9,0,738.0,44.0,1.7,4.6,227.0,647.89,543.47
2018,12,29,9,15,769.0,46.5,1.7,5.25,263.5,690.41,575.45
2018,12,29,9,30,800.0,49.0,1.7,5.9,300.0,723.49,599.01
2018,12,29,9,45,820.0,52.0,1.7,6.55,332.5,753.93,619.82
2018,12,29,10,0,840.0,55.0,1.7,7.2,365.0,781.81,638.12
2018,12,29,10,15,855.5,56.5,1.7,7.65,392.0,800.96,650.08
2018,12,29,10,30,871.0,58.0,1.7,8.1,419.0,817.0,659.71
2018,12,29,10,45,881.5,58.5,1.65,8.55,439.5,824.17,662.31
2018,12,29,11,0,892.0,59.0,1.6,9.0,460.0,827.89,662.56
2018,12,29,11,15,897.5,60.0,1.7,9.35,473.5,824.59,659.83
2018,12,29,11,30,903.0,61.0,1.8,9.7,487.0,817.74,654.68
2018,12,29,11,45,905.5,61.0,1.9,10.1,493.0,803.64,644.25
2018,12,29,12,0,908.0,61.0,2.0,10.5,499.0,786.12,631.43
2018,12,29,12,15,905.5,62.0,2.1,10.8,497.5,762.7,614.53
2018,12,29,12,30,903.0,63.0,2.2,11.1,496.0,736.18,595.33
2018,12,29,12,45,896.0,64.0,2.25,11.35,487.5,703.58,571.27
2018,12,29,13,0,889.0,65.0,2.3,11.6,479.0,668.44,544.47
2018,12,29,13,15,881.0,64.5,2.25,11.65,463.0,628.6,512.33
2018,12,29,13,30,873.0,64.0,2.2,11.7,447.0,586.75,477.99
2018,12,29,13,45,860.0,62.5,2.15,11.75,424.0,539.28,438.51
2018,12,29,14,0,847.0,61.0,2.1,11.8,401.0,490.7,397.18
2018,12,29,14,15,816.5,60.5,1.85,11.6,369.0,436.02,349.72
2018,12,29,14,30,786.0,60.0,1.6,11.4,337.0,380.42,300.6
2018,12,29,14,45,596.5,76.0,1.35,11.2,274.0,288.14,224.11
2018,12,29,15,0,407.0,92.0,1.1,11.0,211.0,210.76,161.16
2018,12,29,15,15,298.0,88.5,1.1,11.0,169.0,156.32,116.6
2018,12,29,15,30,189.0,85.0,1.1,11.0,127.0,111.7,81.71
2018,12,29,15,45,274.0,64.5,0.9,10.05,112.0,91.0,60.11
2018,12,29,16,0,359.0,44.0,0.7,9.1,97.0,60.29,33.87
2018,12,29,16,15,341.5,34.0,0.65,9.0,71.5,27.73,18.23
2018,12,29,16,30,324.0,24.0,0.6,8.9,46.0,20.05,5.83
2018,12,29,16,45,175.0,13.5,0.55,8.8,24.0,12.28,0.0
2018,12,29,17,0,26.0,3.0,0.5,8.7,2.0,0.0,0.0
2018,12,29,17,15,13.0,1.5,0.5,8.55,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,5.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,30,7,15,28.0,3.5,2.0,3.15,4.0,0.0,0.0
2018,12,30,7,30,56.0,7.0,2.1,3.2,8.0,38.02,0.0
2018,12,30,7,45,139.5,20.5,2.15,3.25,31.5,133.82,0.0
2018,12,30,8,0,223.0,34.0,2.2,3.3,55.0,225.64,178.05
2018,12,30,8,15,284.5,45.0,2.05,3.55,85.5,285.63,241.45
2018,12,30,8,30,346.0,56.0,1.9,3.8,116.0,350.14,300.28
2018,12,30,8,45,475.5,58.5,1.75,4.0,163.5,461.05,395.64
2018,12,30,9,0,605.0,61.0,1.6,4.2,211.0,574.54,487.2
2018,12,30,9,15,687.0,59.5,1.45,4.6,255.0,642.97,538.91
2018,12,30,9,30,769.0,58.0,1.3,5.0,299.0,718.8,594.07
2018,12,30,9,45,798.5,59.0,1.15,5.35,332.5,754.21,616.72
2018,12,30,10,0,828.0,60.0,1.0,5.7,366.0,787.19,636.96
2018,12,30,10,15,845.5,62.0,0.9,6.0,394.0,808.73,649.04
2018,12,30,10,30,863.0,64.0,0.8,6.3,422.0,819.02,652.87
2018,12,30,10,45,790.5,81.5,0.7,6.6,422.0,786.24,626.14
2018,12,30,11,0,718.0,99.0,0.6,6.9,422.0,746.63,595.24
2018,12,30,11,15,772.0,90.0,0.8,7.4,446.5,767.12,612.14
2018,12,30,11,30,826.0,81.0,1.0,7.9,471.0,788.8,628.88
2018,12,30,11,45,870.0,73.0,1.25,8.4,488.5,791.64,632.6
2018,12,30,12,0,914.0,65.0,1.5,8.9,506.0,797.02,638.15
2018,12,30,12,15,912.5,65.0,1.65,9.35,504.5,772.98,621.16
2018,12,30,12,30,911.0,65.0,1.8,9.8,503.0,745.81,601.99
2018,12,30,12,45,905.5,65.0,1.95,10.3,494.0,712.84,578.18
2018,12,30,13,0,900.0,65.0,2.1,10.8,485.0,677.24,551.51
2018,12,30,13,15,891.5,64.5,2.05,11.1,469.0,636.73,518.47
2018,12,30,13,30,883.0,64.0,2.0,11.4,453.0,594.22,483.3
2018,12,30,13,45,869.5,63.0,1.95,11.75,430.0,546.65,443.39
2018,12,30,14,0,856.0,62.0,1.9,12.1,407.0,497.96,401.72
2018,12,30,14,15,837.0,61.0,1.7,12.0,378.0,447.42,357.64
2018,12,30,14,30,818.0,60.0,1.5,11.9,349.0,394.79,310.87
2018,12,30,14,45,790.0,58.0,1.3,11.85,314.5,338.26,260.09
2018,12,30,15,0,762.0,56.0,1.1,11.8,280.0,283.27,209.84
2018,12,30,15,15,686.0,56.0,1.1,11.8,237.0,220.81,155.37
2018,12,30,15,30,610.0,56.0,1.1,11.8,194.0,164.56,107.52
2018,12,30,15,45,477.5,51.0,1.05,10.25,146.0,105.78,63.48
2018,12,30,16,0,345.0,46.0,1.0,8.7,98.0,62.12,35.71
2018,12,30,16,15,288.5,36.0,1.05,8.15,70.0,29.56,19.96
2018,12,30,16,30,232.0,26.0,1.1,7.6,42.0,21.78,7.79
2018,12,30,16,45,130.5,15.0,1.15,7.05,22.5,13.64,0.0
2018,12,30,17,0,29.0,4.0,1.2,6.5,3.0,0.0,0.0
2018,12,30,17,15,14.5,2.0,1.25,6.25,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,2.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,1.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,1.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,1.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,1.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,1.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,1.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,1.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,1.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,1.9,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,1.9,0.0,0.0,0.0
2018,12,31,7,15,81.5,5.5,4.9,2.25,6.5,0.0,0.0
2018,12,31,7,30,163.0,11.0,4.9,2.6,13.0,102.02,0.0
2018,12,31,7,45,340.5,18.0,4.95,2.95,43.5,245.93,0.0
2018,12,31,8,0,518.0,25.0,5.0,3.3,74.0,395.27,314.9
2018,12,31,8,15,596.0,29.5,5.15,3.85,113.0,471.52,400.74
2018,12,31,8,30,674.0,34.0,5.3,4.4,152.0,550.87,473.23
2018,12,31,8,45,737.0,36.0,5.45,5.0,194.5,611.24,526.46
2018,12,31,9,0,800.0,38.0,5.6,5.6,237.0,678.67,583.12
2018,12,31,9,15,830.0,40.5,5.8,6.15,275.0,721.58,618.23
2018,12,31,9,30,860.0,43.0,6.0,6.7,313.0,762.89,650.94
2018,12,31,9,45,880.0,45.5,6.2,7.3,347.0,793.92,674.48
2018,12,31,10,0,900.0,48.0,6.4,7.9,381.0,822.18,695.34
2018,12,31,10,15,915.0,49.5,6.45,8.3,409.5,841.75,708.94
2018,12,31,10,30,930.0,51.0,6.5,8.7,438.0,857.97,719.81
2018,12,31,10,45,939.5,52.5,6.5,9.1,459.5,866.0,724.06
2018,12,31,11,0,949.0,54.0,6.5,9.5,481.0,870.33,725.52
2018,12,31,11,15,953.5,55.0,6.45,9.7,495.0,866.05,720.75
2018,12,31,11,30,958.0,56.0,6.4,9.9,509.0,858.02,713.27
2018,12,31,11,45,959.5,56.5,6.35,10.15,515.5,843.18,700.56
2018,12,31,12,0,961.0,57.0,6.3,10.4,522.0,824.72,685.24
2018,12,31,12,15,958.5,58.0,6.3,10.5,521.0,800.31,666.02
2018,12,31,12,30,956.0,59.0,6.3,10.6,520.0,772.61,644.31
2018,12,31,12,45,950.0,60.0,6.25,10.75,511.5,739.31,617.95
2018,12,31,13,0,944.0,61.0,6.2,10.9,503.0,703.23,589.13
2018,12,31,13,15,937.0,60.5,6.15,10.9,487.0,662.16,554.53
2018,12,31,13,30,930.0,60.0,6.1,10.9,471.0,618.83,517.45
2018,12,31,13,45,918.5,58.5,6.05,10.9,447.5,569.87,475.03
2018,12,31,14,0,907.0,57.0,6.0,10.9,424.0,519.5,430.48
2018,12,31,14,15,890.0,56.0,5.8,10.75,394.5,466.07,382.3
2018,12,31,14,30,873.0,55.0,5.6,10.6,365.0,412.26,332.68
2018,12,31,14,45,849.0,52.5,5.4,10.45,330.0,354.35,278.71
2018,12,31,15,0,825.0,50.0,5.2,10.3,295.0,297.42,224.8
2018,12,31,15,15,788.0,47.0,5.2,10.3,255.5,237.62,168.85
2018,12,31,15,30,751.0,44.0,5.2,10.3,216.0,181.05,117.08
2018,12,31,15,45,472.0,43.5,3.0,9.85,144.5,99.22,58.41
2018,12,31,16,0,193.0,43.0,0.8,9.4,73.0,49.29,29.76
2018,12,31,16,15,141.5,35.0,0.8,9.05,53.0,27.55,18.25
2018,12,31,16,30,90.0,27.0,0.8,8.7,33.0,21.78,8.56
2018,12,31,16,45,61.0,15.5,0.85,8.4,18.0,14.1,0.0
2018,12,31,17,0,32.0,4.0,0.9,8.1,3.0,0.0,0.0
2018,12,31,17,15,16.0,2.0,0.9,7.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
